Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,22,7,15,84.0,9.0,1.1,7.8,12.5,7.08,0.0
2018,1,22,7,30,168.0,18.0,1.3,8.3,25.0,14.16,0.0
2018,1,22,7,45,165.0,18.5,1.45,8.8,32.5,14.77,6.38
2018,1,22,8,0,162.0,19.0,1.6,9.3,40.0,14.9,7.58
2018,1,22,8,15,101.5,21.5,1.7,9.65,36.5,16.23,9.01
2018,1,22,8,30,41.0,24.0,1.8,10.0,33.0,19.29,11.91
2018,1,22,8,45,20.5,23.5,1.95,10.35,28.0,20.38,11.43
2018,1,22,9,0,0.0,23.0,2.1,10.7,23.0,17.5,9.63
2018,1,22,9,15,0.0,25.5,2.15,10.95,25.5,19.42,11.28
2018,1,22,9,30,0.0,28.0,2.2,11.2,28.0,21.34,12.9
2018,1,22,9,45,0.0,41.0,2.2,11.5,41.0,31.33,21.47
2018,1,22,10,0,0.0,54.0,2.2,11.8,54.0,41.35,29.98
2018,1,22,10,15,0.5,74.5,2.25,12.05,74.5,57.42,43.59
2018,1,22,10,30,1.0,95.0,2.3,12.3,95.0,73.83,57.36
2018,1,22,10,45,7.0,126.5,2.35,12.5,130.0,102.79,81.62
2018,1,22,11,0,13.0,158.0,2.4,12.7,165.0,133.43,107.06
2018,1,22,11,15,10.5,154.0,2.35,12.85,159.5,129.41,103.5
2018,1,22,11,30,8.0,150.0,2.3,13.0,154.0,125.07,99.73
2018,1,22,11,45,19.0,167.5,2.3,13.15,178.0,149.3,119.99
2018,1,22,12,0,30.0,185.0,2.3,13.3,202.0,187.88,151.84
2018,1,22,12,15,29.0,184.0,2.3,13.4,200.5,188.86,152.51
2018,1,22,12,30,28.0,183.0,2.3,13.5,199.0,189.73,153.21
2018,1,22,12,45,33.5,180.5,2.3,13.6,199.0,194.71,157.55
2018,1,22,13,0,39.0,178.0,2.3,13.7,199.0,199.95,162.14
2018,1,22,13,15,20.0,141.0,2.25,13.75,152.0,145.77,117.18
2018,1,22,13,30,1.0,104.0,2.2,13.8,105.0,82.57,64.06
2018,1,22,13,45,6.5,129.5,2.15,13.8,133.0,111.72,88.83
2018,1,22,14,0,12.0,155.0,2.1,13.8,161.0,143.73,115.75
2018,1,22,14,15,188.0,132.0,2.05,13.65,214.0,352.15,292.76
2018,1,22,14,30,364.0,109.0,2.0,13.5,267.0,527.94,435.47
2018,1,22,14,45,528.0,93.5,1.95,13.35,302.5,686.76,556.36
2018,1,22,15,0,692.0,78.0,1.9,13.2,338.0,828.23,659.73
2018,1,22,15,15,715.5,69.0,1.9,13.2,312.0,827.83,659.07
2018,1,22,15,30,739.0,60.0,1.9,13.2,286.0,831.43,662.44
2018,1,22,15,45,680.5,56.0,1.45,12.1,240.0,759.41,608.06
2018,1,22,16,0,622.0,52.0,1.0,11.0,194.0,695.4,557.9
2018,1,22,16,15,560.5,46.5,1.0,10.35,153.5,619.06,499.83
2018,1,22,16,30,499.0,41.0,1.0,9.7,113.0,543.54,438.23
2018,1,22,16,45,370.0,32.0,1.0,9.1,74.5,408.59,321.3
2018,1,22,17,0,241.0,23.0,1.0,8.5,36.0,257.95,77.62
2018,1,22,17,15,120.5,11.5,1.05,8.25,18.0,102.5,0.0
2018,1,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,23,7,15,96.0,10.0,1.25,5.45,14.0,7.87,0.0
2018,1,23,7,30,192.0,20.0,1.2,5.7,28.0,15.74,0.0
2018,1,23,7,45,338.5,30.0,1.2,6.0,66.0,24.97,15.09
2018,1,23,8,0,485.0,40.0,1.2,6.3,104.0,33.49,24.39
2018,1,23,8,15,559.0,46.5,1.2,6.75,147.0,38.87,29.77
2018,1,23,8,30,633.0,53.0,1.2,7.2,190.0,44.35,35.02
2018,1,23,8,45,677.5,58.0,1.2,7.7,233.5,94.43,53.12
2018,1,23,9,0,722.0,63.0,1.2,8.2,277.0,153.57,94.58
2018,1,23,9,15,772.5,64.0,1.2,8.85,322.0,212.55,143.0
2018,1,23,9,30,823.0,65.0,1.2,9.5,367.0,277.17,199.45
2018,1,23,9,45,831.5,69.5,1.2,10.15,400.0,337.0,253.92
2018,1,23,10,0,840.0,74.0,1.2,10.8,433.0,396.95,307.32
2018,1,23,10,15,870.0,73.0,1.2,11.35,467.5,460.79,361.88
2018,1,23,10,30,900.0,72.0,1.2,11.9,502.0,524.15,414.29
2018,1,23,10,45,910.5,73.0,1.15,12.4,526.0,581.72,460.25
2018,1,23,11,0,921.0,74.0,1.1,12.9,550.0,638.4,503.7
2018,1,23,11,15,927.5,75.0,1.05,13.25,567.0,691.33,543.05
2018,1,23,11,30,934.0,76.0,1.0,13.6,584.0,742.48,579.72
2018,1,23,11,45,937.5,76.0,1.0,13.9,592.5,788.29,610.39
2018,1,23,12,0,941.0,76.0,1.0,14.2,601.0,831.56,638.76
2018,1,23,12,15,940.0,76.5,0.95,14.4,601.5,869.02,662.31
2018,1,23,12,30,939.0,77.0,0.9,14.6,602.0,903.3,683.5
2018,1,23,12,45,934.5,77.0,0.8,14.75,594.0,930.56,699.03
2018,1,23,13,0,930.0,77.0,0.7,14.9,586.0,954.21,712.05
2018,1,23,13,15,923.5,76.0,0.6,14.95,570.5,971.04,720.84
2018,1,23,13,30,917.0,75.0,0.5,15.0,555.0,984.04,727.24
2018,1,23,13,45,907.0,74.0,0.4,15.05,532.0,989.81,729.15
2018,1,23,14,0,897.0,73.0,0.3,15.1,509.0,991.71,728.9
2018,1,23,14,15,883.0,71.0,0.4,15.0,479.5,984.48,728.14
2018,1,23,14,30,869.0,69.0,0.5,14.9,450.0,985.15,732.77
2018,1,23,14,45,848.5,67.0,0.6,14.75,414.5,963.93,723.21
2018,1,23,15,0,828.0,65.0,0.7,14.6,379.0,939.2,711.36
2018,1,23,15,15,798.0,62.0,0.7,14.6,338.0,900.5,687.19
2018,1,23,15,30,768.0,59.0,0.7,14.6,297.0,858.99,660.53
2018,1,23,15,45,724.5,55.0,0.7,13.5,253.0,800.83,623.68
2018,1,23,16,0,681.0,51.0,0.7,12.4,209.0,740.99,583.44
2018,1,23,16,15,612.5,45.5,0.75,11.8,164.5,655.39,521.0
2018,1,23,16,30,544.0,40.0,0.8,11.2,120.0,582.43,463.37
2018,1,23,16,45,413.5,31.5,0.85,10.6,80.0,445.5,348.29
2018,1,23,17,0,283.0,23.0,0.9,10.0,40.0,295.31,121.98
2018,1,23,17,15,141.5,11.5,0.9,9.85,20.0,118.92,0.0
2018,1,23,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,7,15,20.0,7.5,1.25,5.7,8.5,5.9,0.0
2018,1,24,7,30,40.0,15.0,1.3,6.5,17.0,11.44,0.0
2018,1,24,7,45,80.0,32.0,1.3,7.25,41.0,23.79,14.2
2018,1,24,8,0,120.0,49.0,1.3,8.0,65.0,35.93,26.42
2018,1,24,8,15,149.5,66.5,1.5,8.6,94.0,48.12,37.87
2018,1,24,8,30,179.0,84.0,1.7,9.2,123.0,60.04,48.89
2018,1,24,8,45,233.5,97.5,1.85,9.8,160.0,88.33,62.99
2018,1,24,9,0,288.0,111.0,2.0,10.4,197.0,124.32,88.61
2018,1,24,9,15,324.0,123.0,2.1,10.85,232.5,162.55,119.6
2018,1,24,9,30,360.0,135.0,2.2,11.3,268.0,209.77,159.68
2018,1,24,9,45,341.5,153.5,2.25,11.75,289.5,240.42,188.09
2018,1,24,10,0,323.0,172.0,2.3,12.2,311.0,273.64,217.91
2018,1,24,10,15,244.5,189.5,2.4,12.45,299.0,277.94,224.11
2018,1,24,10,30,166.0,207.0,2.5,12.7,287.0,264.33,214.39
2018,1,24,10,45,154.5,221.0,2.6,13.0,298.0,283.55,230.41
2018,1,24,11,0,143.0,235.0,2.7,13.3,309.0,301.78,245.13
2018,1,24,11,15,146.0,243.0,2.8,13.5,321.0,322.61,262.02
2018,1,24,11,30,149.0,251.0,2.9,13.7,333.0,343.7,278.94
2018,1,24,11,45,139.5,256.0,3.05,13.95,333.5,352.67,285.9
2018,1,24,12,0,130.0,261.0,3.2,14.2,334.0,360.7,292.07
2018,1,24,12,15,161.0,259.5,3.25,14.15,350.0,393.95,319.49
2018,1,24,12,30,192.0,258.0,3.3,14.1,366.0,428.96,348.14
2018,1,24,12,45,176.0,255.0,3.35,14.05,353.0,422.12,342.74
2018,1,24,13,0,160.0,252.0,3.4,14.0,340.0,413.78,336.31
2018,1,24,13,15,236.5,237.0,3.3,13.8,363.5,476.34,388.43
2018,1,24,13,30,313.0,222.0,3.2,13.6,387.0,563.55,458.23
2018,1,24,13,45,345.5,208.0,3.15,13.4,383.0,588.19,478.69
2018,1,24,14,0,378.0,194.0,3.1,13.2,379.0,611.85,498.82
2018,1,24,14,15,330.0,188.5,2.9,12.9,343.5,565.32,462.76
2018,1,24,14,30,282.0,183.0,2.7,12.6,308.0,517.06,425.3
2018,1,24,14,45,214.0,173.0,2.5,12.35,263.5,418.88,347.67
2018,1,24,15,0,146.0,163.0,2.3,12.1,219.0,343.78,286.43
2018,1,24,15,15,198.5,140.5,2.3,12.1,208.0,368.96,309.89
2018,1,24,15,30,251.0,118.0,2.3,12.1,197.0,413.0,347.33
2018,1,24,15,45,270.5,101.0,1.9,11.15,174.5,408.76,344.84
2018,1,24,16,0,290.0,84.0,1.5,10.2,152.0,424.1,356.76
2018,1,24,16,15,250.0,69.0,1.5,9.9,119.0,364.02,306.05
2018,1,24,16,30,210.0,54.0,1.5,9.6,86.0,305.21,254.68
2018,1,24,16,45,156.0,39.0,1.5,9.3,58.0,217.08,175.87
2018,1,24,17,0,102.0,24.0,1.5,9.0,30.0,138.29,68.46
2018,1,24,17,15,56.0,12.5,1.55,9.05,15.5,53.37,0.0
2018,1,24,17,30,10.0,1.0,1.6,9.1,1.0,0.0,0.0
2018,1,24,17,45,5.0,0.5,1.6,9.15,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,7,15,73.5,10.5,1.2,5.35,14.0,8.26,0.0
2018,1,25,7,30,147.0,21.0,1.3,6.0,28.0,15.93,0.0
2018,1,25,7,45,184.0,31.5,1.4,6.65,50.0,23.83,14.43
2018,1,25,8,0,221.0,42.0,1.5,7.3,72.0,31.6,22.66
2018,1,25,8,15,121.5,61.5,1.65,7.55,79.0,44.74,35.01
2018,1,25,8,30,22.0,81.0,1.8,7.8,86.0,58.02,47.35
2018,1,25,8,45,56.5,100.0,1.95,8.05,116.0,76.82,59.6
2018,1,25,9,0,91.0,119.0,2.1,8.3,146.0,102.19,79.25
2018,1,25,9,15,94.5,129.5,2.2,8.45,161.0,119.9,94.28
2018,1,25,9,30,98.0,140.0,2.3,8.6,176.0,137.98,110.05
2018,1,25,9,45,189.0,159.0,2.4,8.75,237.5,191.05,153.11
2018,1,25,10,0,280.0,178.0,2.5,8.9,299.0,261.95,211.85
2018,1,25,10,15,299.5,188.0,2.55,9.0,326.0,299.99,244.67
2018,1,25,10,30,319.0,198.0,2.6,9.1,353.0,340.04,278.85
2018,1,25,10,45,261.5,213.0,2.7,9.15,344.0,344.58,283.68
2018,1,25,11,0,204.0,228.0,2.8,9.2,335.0,331.1,273.24
2018,1,25,11,15,148.0,224.0,2.85,9.25,303.0,304.87,251.81
2018,1,25,11,30,92.0,220.0,2.9,9.3,271.0,258.42,213.28
2018,1,25,11,45,86.0,207.5,3.0,9.4,255.5,247.77,204.79
2018,1,25,12,0,80.0,195.0,3.1,9.5,240.0,236.07,195.27
2018,1,25,12,15,330.0,179.5,3.15,9.55,366.5,464.04,386.44
2018,1,25,12,30,580.0,164.0,3.2,9.6,493.0,706.52,578.09
2018,1,25,12,45,717.5,129.5,3.25,9.7,531.0,814.87,658.84
2018,1,25,13,0,855.0,95.0,3.3,9.8,569.0,918.47,734.27
2018,1,25,13,15,805.5,103.5,3.35,9.85,541.0,905.22,724.55
2018,1,25,13,30,756.0,112.0,3.4,9.9,513.0,893.75,717.28
2018,1,25,13,45,755.0,106.5,3.4,9.95,493.0,901.41,723.77
2018,1,25,14,0,754.0,101.0,3.4,10.0,473.0,905.65,727.78
2018,1,25,14,15,542.5,130.5,3.35,9.9,390.0,728.62,597.02
2018,1,25,14,30,331.0,160.0,3.3,9.8,307.0,535.1,446.51
2018,1,25,14,45,271.5,145.5,3.25,9.75,260.0,461.16,388.34
2018,1,25,15,0,212.0,131.0,3.2,9.7,213.0,386.0,327.12
2018,1,25,15,15,325.0,107.0,3.2,9.7,217.5,492.68,417.93
2018,1,25,15,30,438.0,83.0,3.2,9.7,222.0,568.16,479.65
2018,1,25,15,45,411.5,79.0,2.5,8.9,194.5,533.94,451.1
2018,1,25,16,0,385.0,75.0,1.8,8.1,167.0,499.54,421.62
2018,1,25,16,15,457.5,59.0,1.65,7.4,146.0,542.13,453.69
2018,1,25,16,30,530.0,43.0,1.5,6.7,125.0,574.87,473.42
2018,1,25,16,45,344.0,35.0,1.3,6.05,81.0,390.67,317.76
2018,1,25,17,0,158.0,27.0,1.1,5.4,37.0,206.44,119.49
2018,1,25,17,15,86.5,15.0,1.1,5.35,19.5,79.13,0.0
2018,1,25,17,30,15.0,3.0,1.1,5.3,2.0,0.0,0.0
2018,1,25,17,45,7.5,1.5,1.1,5.25,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,26,7,15,118.5,11.0,1.1,4.75,16.5,8.65,0.0
2018,1,26,7,30,237.0,22.0,1.1,5.1,33.0,18.41,0.0
2018,1,26,7,45,376.5,30.5,1.1,5.45,71.5,25.45,16.06
2018,1,26,8,0,516.0,39.0,1.1,5.8,110.0,32.78,23.92
2018,1,26,8,15,578.0,45.5,1.25,6.35,152.5,38.17,29.25
2018,1,26,8,30,640.0,52.0,1.4,6.9,195.0,43.61,34.41
2018,1,26,8,45,689.5,56.5,1.55,7.45,240.0,93.93,53.36
2018,1,26,9,0,739.0,61.0,1.7,8.0,285.0,150.85,91.8
2018,1,26,9,15,730.0,69.5,1.75,8.45,316.5,205.97,139.53
2018,1,26,9,30,721.0,78.0,1.8,8.9,348.0,257.63,187.58
2018,1,26,9,45,615.5,108.5,1.85,9.4,355.0,298.96,230.0
2018,1,26,10,0,510.0,139.0,1.9,9.9,362.0,322.04,255.21
2018,1,26,10,15,609.0,126.0,1.85,10.2,410.0,393.76,315.12
2018,1,26,10,30,708.0,113.0,1.8,10.5,458.0,469.91,377.68
2018,1,26,10,45,721.0,115.5,1.8,10.8,481.5,522.63,421.09
2018,1,26,11,0,734.0,118.0,1.8,11.1,505.0,575.2,463.23
2018,1,26,11,15,684.5,136.0,1.85,11.35,505.5,602.18,484.63
2018,1,26,11,30,635.0,154.0,1.9,11.6,506.0,622.44,500.31
2018,1,26,11,45,660.0,149.5,1.9,11.85,520.0,670.14,536.75
2018,1,26,12,0,685.0,145.0,1.9,12.1,534.0,717.57,572.11
2018,1,26,12,15,736.5,129.0,1.95,12.15,548.0,773.86,613.78
2018,1,26,12,30,788.0,113.0,2.0,12.2,562.0,824.57,650.01
2018,1,26,12,45,797.0,109.5,2.0,12.3,559.0,856.85,672.38
2018,1,26,13,0,806.0,106.0,2.0,12.4,556.0,886.49,693.05
2018,1,26,13,15,841.0,94.5,2.05,12.4,553.5,928.39,723.1
2018,1,26,13,30,876.0,83.0,2.1,12.4,551.0,967.46,751.04
2018,1,26,13,45,879.0,78.5,2.1,12.35,532.0,969.75,753.28
2018,1,26,14,0,882.0,74.0,2.1,12.3,513.0,979.79,761.48
2018,1,26,14,15,880.5,69.5,2.05,12.15,486.5,981.64,763.79
2018,1,26,14,30,879.0,65.0,2.0,12.0,460.0,979.69,763.71
2018,1,26,14,45,839.5,66.5,2.0,11.8,420.0,956.28,749.63
2018,1,26,15,0,800.0,68.0,2.0,11.6,380.0,917.59,724.88
2018,1,26,15,15,778.0,64.0,2.0,11.6,341.5,885.69,704.1
2018,1,26,15,30,756.0,60.0,2.0,11.6,303.0,850.9,680.54
2018,1,26,15,45,615.0,65.0,1.6,10.55,244.0,719.75,583.71
2018,1,26,16,0,474.0,70.0,1.2,9.5,185.0,582.33,479.09
2018,1,26,16,15,411.5,59.5,1.2,8.75,144.5,501.38,416.57
2018,1,26,16,30,349.0,49.0,1.2,8.0,104.0,421.92,351.05
2018,1,26,16,45,291.0,37.5,1.2,7.25,73.0,348.03,284.83
2018,1,26,17,0,233.0,26.0,1.2,6.5,42.0,264.91,168.16
2018,1,26,17,15,129.0,14.5,1.2,6.3,22.0,111.94,0.0
2018,1,26,17,30,25.0,3.0,1.2,6.1,2.0,0.0,0.0
2018,1,26,17,45,12.5,1.5,1.2,5.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,27,7,15,61.5,9.5,1.35,3.05,12.5,7.47,0.0
2018,1,27,7,30,123.0,19.0,1.6,3.9,25.0,14.44,0.0
2018,1,27,7,45,234.5,31.5,1.8,4.75,59.0,24.05,15.04
2018,1,27,8,0,346.0,44.0,2.0,5.6,93.0,35.87,26.73
2018,1,27,8,15,357.0,59.0,2.15,6.3,125.0,44.52,35.02
2018,1,27,8,30,368.0,74.0,2.3,7.0,157.0,54.92,44.7
2018,1,27,8,45,528.0,69.5,2.4,7.7,216.5,89.33,55.0
2018,1,27,9,0,688.0,65.0,2.5,8.4,276.0,143.72,88.01
2018,1,27,9,15,760.0,61.5,2.65,9.05,324.0,203.79,136.34
2018,1,27,9,30,832.0,58.0,2.8,9.7,372.0,270.29,194.09
2018,1,27,9,45,854.0,59.5,2.9,10.35,409.0,331.5,250.43
2018,1,27,10,0,876.0,61.0,3.0,11.0,446.0,394.24,307.39
2018,1,27,10,15,867.0,67.0,3.15,11.45,470.0,449.24,357.46
2018,1,27,10,30,858.0,73.0,3.3,11.9,494.0,501.85,403.92
2018,1,27,10,45,790.0,95.0,3.4,12.35,497.0,538.89,436.19
2018,1,27,11,0,722.0,117.0,3.5,12.8,500.0,566.55,459.51
2018,1,27,11,15,816.0,95.5,3.6,13.05,540.5,644.16,522.1
2018,1,27,11,30,910.0,74.0,3.7,13.3,581.0,722.42,584.01
2018,1,27,11,45,901.5,77.5,3.8,13.6,586.5,762.52,613.13
2018,1,27,12,0,893.0,81.0,3.9,13.9,592.0,799.29,639.59
2018,1,27,12,15,904.5,77.5,3.95,14.05,596.0,841.04,669.76
2018,1,27,12,30,916.0,74.0,4.0,14.2,600.0,880.41,698.02
2018,1,27,12,45,854.5,90.0,4.05,14.35,576.0,885.84,701.74
2018,1,27,13,0,793.0,106.0,4.1,14.5,552.0,874.85,693.98
2018,1,27,13,15,844.5,89.5,4.05,14.55,553.5,925.97,731.15
2018,1,27,13,30,896.0,73.0,4.0,14.6,555.0,962.97,757.55
2018,1,27,13,45,848.5,82.5,4.0,14.6,524.5,957.26,754.16
2018,1,27,14,0,801.0,92.0,4.0,14.6,494.0,935.06,739.47
2018,1,27,14,15,736.5,98.5,3.9,14.5,452.0,894.89,711.64
2018,1,27,14,30,672.0,105.0,3.8,14.4,410.0,844.51,676.28
2018,1,27,14,45,736.5,83.5,3.7,14.25,394.0,876.14,701.13
2018,1,27,15,0,801.0,62.0,3.6,14.1,378.0,910.95,727.55
2018,1,27,15,15,797.5,57.0,3.6,14.1,344.0,895.78,717.71
2018,1,27,15,30,794.0,52.0,3.6,14.1,310.0,877.3,705.47
2018,1,27,15,45,697.0,55.0,2.75,12.85,258.0,777.5,630.21
2018,1,27,16,0,600.0,58.0,1.9,11.6,206.0,685.95,558.8
2018,1,27,16,15,510.0,53.0,1.8,10.75,161.0,584.18,480.65
2018,1,27,16,30,420.0,48.0,1.7,9.9,116.0,484.31,399.85
2018,1,27,16,45,319.0,37.0,1.55,9.0,79.0,372.11,303.78
2018,1,27,17,0,218.0,26.0,1.4,8.1,42.0,255.85,172.25
2018,1,27,17,15,118.5,14.5,1.4,7.9,22.0,103.86,0.0
2018,1,27,17,30,19.0,3.0,1.4,7.7,2.0,0.0,0.0
2018,1,27,17,45,9.5,1.5,1.4,7.45,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,28,7,15,140.5,11.0,1.25,6.85,18.5,8.65,0.0
2018,1,28,7,30,281.0,22.0,1.3,7.8,37.0,18.42,0.0
2018,1,28,7,45,419.5,29.5,1.35,8.7,77.0,24.73,15.47
2018,1,28,8,0,558.0,37.0,1.4,9.6,117.0,34.07,24.73
2018,1,28,8,15,631.0,43.0,1.5,10.35,163.5,39.67,30.14
2018,1,28,8,30,704.0,49.0,1.6,11.1,210.0,45.36,35.41
2018,1,28,8,45,750.0,52.0,1.7,11.85,255.5,92.02,49.53
2018,1,28,9,0,796.0,55.0,1.8,12.6,301.0,150.98,87.91
2018,1,28,9,15,828.0,57.5,1.75,13.4,344.0,212.27,137.82
2018,1,28,9,30,860.0,60.0,1.7,14.2,387.0,278.29,195.35
2018,1,28,9,45,884.0,60.5,1.7,14.95,425.0,341.05,251.32
2018,1,28,10,0,908.0,61.0,1.7,15.7,463.0,405.47,307.74
2018,1,28,10,15,922.0,62.5,1.7,16.35,494.5,467.95,361.22
2018,1,28,10,30,936.0,64.0,1.7,17.0,526.0,530.44,412.73
2018,1,28,10,45,946.0,65.0,1.65,17.7,551.0,589.97,459.7
2018,1,28,11,0,956.0,66.0,1.6,18.4,576.0,648.49,503.99
2018,1,28,11,15,962.0,66.5,1.55,18.8,593.0,702.61,543.98
2018,1,28,11,30,968.0,67.0,1.5,19.2,610.0,754.79,581.09
2018,1,28,11,45,971.0,67.0,1.45,19.6,619.0,802.02,611.48
2018,1,28,12,0,974.0,67.0,1.4,20.0,628.0,846.57,639.55
2018,1,28,12,15,974.0,67.0,1.35,20.15,629.0,885.79,664.24
2018,1,28,12,30,974.0,67.0,1.3,20.3,630.0,921.76,686.54
2018,1,28,12,45,971.0,67.5,1.3,20.45,623.0,952.28,705.91
2018,1,28,13,0,968.0,68.0,1.3,20.6,616.0,979.13,722.96
2018,1,28,13,15,963.0,67.5,1.3,20.55,601.0,999.08,736.21
2018,1,28,13,30,958.0,67.0,1.3,20.5,586.0,1015.1,747.16
2018,1,28,13,45,949.5,65.5,1.3,20.4,563.0,1022.43,752.9
2018,1,28,14,0,941.0,64.0,1.3,20.3,540.0,1025.69,756.34
2018,1,28,14,15,928.0,63.5,1.25,20.05,510.5,1021.85,754.97
2018,1,28,14,30,915.0,63.0,1.2,19.8,481.0,1014.11,751.31
2018,1,28,14,45,896.5,61.0,1.2,19.55,444.5,995.0,741.32
2018,1,28,15,0,878.0,59.0,1.2,19.3,408.0,972.33,729.06
2018,1,28,15,15,851.5,57.0,1.2,19.3,367.0,938.52,708.5
2018,1,28,15,30,825.0,55.0,1.2,19.3,326.0,912.6,692.81
2018,1,28,15,45,785.0,52.0,1.1,17.5,281.0,858.37,659.9
2018,1,28,16,0,745.0,49.0,1.0,15.7,236.0,802.27,623.94
2018,1,28,16,15,681.5,44.5,1.05,14.85,189.5,721.21,567.3
2018,1,28,16,30,618.0,40.0,1.1,14.0,143.0,640.09,506.34
2018,1,28,16,45,460.0,33.5,1.15,13.15,96.5,489.12,386.91
2018,1,28,17,0,302.0,27.0,1.2,12.3,50.0,328.22,226.29
2018,1,28,17,15,155.0,14.0,1.2,12.0,25.5,132.07,0.0
2018,1,28,17,30,8.0,1.0,1.2,11.7,1.0,0.0,0.0
2018,1,28,17,45,4.0,0.5,1.15,11.45,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,29,7,15,2.0,6.0,1.35,8.95,6.0,4.72,0.0
2018,1,29,7,30,4.0,12.0,1.3,9.6,12.0,9.43,0.0
2018,1,29,7,45,8.0,22.0,1.2,10.2,23.0,17.21,9.07
2018,1,29,8,0,12.0,32.0,1.1,10.8,34.0,24.82,16.46
2018,1,29,8,15,6.0,42.5,1.1,11.5,43.5,32.57,23.67
2018,1,29,8,30,0.0,53.0,1.1,12.2,53.0,40.4,30.83
2018,1,29,8,45,13.0,80.5,1.1,12.9,84.5,61.05,46.56
2018,1,29,9,0,26.0,108.0,1.1,13.6,116.0,84.38,65.45
2018,1,29,9,15,109.5,134.5,1.2,14.2,175.5,125.4,95.99
2018,1,29,9,30,193.0,161.0,1.3,14.8,235.0,176.81,135.73
2018,1,29,9,45,207.0,176.5,1.4,15.4,263.0,209.05,162.65
2018,1,29,10,0,221.0,192.0,1.5,16.0,291.0,243.18,191.02
2018,1,29,10,15,191.0,209.0,1.3,16.5,298.5,261.4,206.5
2018,1,29,10,30,161.0,226.0,1.1,17.0,306.0,276.46,218.57
2018,1,29,10,45,146.5,236.5,0.95,17.5,312.0,291.04,229.69
2018,1,29,11,0,132.0,247.0,0.8,18.0,318.0,304.09,239.11
2018,1,29,11,15,165.5,253.5,0.85,18.65,345.0,342.92,269.04
2018,1,29,11,30,199.0,260.0,0.9,19.3,372.0,384.85,300.81
2018,1,29,11,45,228.0,262.5,1.0,19.95,393.0,422.18,328.95
2018,1,29,12,0,257.0,265.0,1.1,20.6,414.0,478.56,370.58
2018,1,29,12,15,301.5,256.0,1.2,20.8,431.0,521.17,402.93
2018,1,29,12,30,346.0,247.0,1.3,21.0,448.0,565.59,436.5
2018,1,29,12,45,238.0,236.5,1.4,21.2,374.0,474.32,368.28
2018,1,29,13,0,130.0,226.0,1.5,21.4,300.0,353.78,276.81
2018,1,29,13,15,111.5,219.5,1.35,21.05,282.0,336.12,263.89
2018,1,29,13,30,93.0,213.0,1.2,20.7,264.0,295.32,232.72
2018,1,29,13,45,63.5,193.0,1.0,20.35,227.0,248.23,195.83
2018,1,29,14,0,34.0,173.0,0.8,20.0,190.0,199.82,157.31
2018,1,29,14,15,66.5,186.0,0.7,19.55,217.5,251.93,200.18
2018,1,29,14,30,99.0,199.0,0.6,19.1,245.0,307.21,244.37
2018,1,29,14,45,71.0,172.0,0.55,18.6,203.5,249.38,199.03
2018,1,29,15,0,43.0,145.0,0.5,18.1,162.0,191.06,152.89
2018,1,29,15,15,60.0,136.5,0.5,18.1,158.0,202.24,163.28
2018,1,29,15,30,77.0,128.0,0.5,18.1,154.0,213.69,173.42
2018,1,29,15,45,60.5,111.5,0.65,17.15,130.0,180.8,147.22
2018,1,29,16,0,44.0,95.0,0.8,16.2,106.0,148.26,120.62
2018,1,29,16,15,34.0,78.0,0.85,15.55,85.5,121.31,97.91
2018,1,29,16,30,24.0,61.0,0.9,14.9,65.0,94.46,74.66
2018,1,29,16,45,14.5,44.0,0.95,14.3,46.0,67.81,51.03
2018,1,29,17,0,5.0,27.0,1.0,13.7,27.0,31.45,17.64
2018,1,29,17,15,14.0,15.0,1.0,13.35,15.0,22.75,0.0
2018,1,29,17,30,23.0,3.0,1.0,13.0,3.0,0.0,0.0
2018,1,29,17,45,11.5,1.5,1.0,12.65,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,30,7,15,21.0,10.0,0.45,11.6,11.0,7.87,0.0
2018,1,30,7,30,42.0,20.0,0.5,11.9,22.0,15.21,0.45
2018,1,30,7,45,95.5,37.0,0.6,12.2,49.0,27.41,17.75
2018,1,30,8,0,149.0,54.0,0.7,12.5,76.0,39.61,29.4
2018,1,30,8,15,191.5,70.5,0.85,12.85,109.0,51.24,40.17
2018,1,30,8,30,234.0,87.0,1.0,13.2,142.0,62.69,50.56
2018,1,30,8,45,284.0,100.5,1.15,13.6,180.5,90.94,63.35
2018,1,30,9,0,334.0,114.0,1.3,14.0,219.0,130.89,90.86
2018,1,30,9,15,487.0,105.0,1.35,14.45,281.5,179.23,124.27
2018,1,30,9,30,640.0,96.0,1.4,14.9,344.0,249.18,178.62
2018,1,30,9,45,764.0,79.0,1.45,15.35,402.5,318.33,235.46
2018,1,30,10,0,888.0,62.0,1.5,15.8,461.0,397.59,301.13
2018,1,30,10,15,902.5,63.0,1.5,16.4,492.0,458.81,353.41
2018,1,30,10,30,917.0,64.0,1.5,17.0,523.0,520.11,403.93
2018,1,30,10,45,927.5,64.5,1.5,17.6,547.5,578.52,450.41
2018,1,30,11,0,938.0,65.0,1.5,18.2,572.0,636.0,494.44
2018,1,30,11,15,945.0,65.5,1.5,18.65,589.5,690.03,534.7
2018,1,30,11,30,952.0,66.0,1.5,19.1,607.0,742.26,572.33
2018,1,30,11,45,953.5,66.0,1.5,19.6,615.0,787.82,602.02
2018,1,30,12,0,955.0,66.0,1.5,20.1,623.0,830.63,629.47
2018,1,30,12,15,956.0,66.0,1.45,20.4,624.5,870.1,654.22
2018,1,30,12,30,957.0,66.0,1.4,20.7,626.0,906.43,676.61
2018,1,30,12,45,958.0,65.0,1.4,20.95,620.5,938.25,696.69
2018,1,30,13,0,959.0,64.0,1.4,21.2,615.0,966.6,714.52
2018,1,30,13,15,954.5,63.5,1.3,21.3,600.5,986.84,725.95
2018,1,30,13,30,950.0,63.0,1.2,21.4,586.0,1003.19,734.92
2018,1,30,13,45,942.5,62.5,1.15,21.5,564.0,1012.71,740.51
2018,1,30,14,0,935.0,62.0,1.1,21.6,542.0,1018.24,743.79
2018,1,30,14,15,923.5,61.0,0.95,21.45,513.0,1015.16,740.47
2018,1,30,14,30,912.0,60.0,0.8,21.3,484.0,1008.18,734.77
2018,1,30,14,45,895.0,58.0,0.65,21.1,448.0,990.48,722.45
2018,1,30,15,0,878.0,56.0,0.5,20.9,412.0,969.21,707.95
2018,1,30,15,15,853.0,53.5,0.5,20.9,371.0,935.95,688.56
2018,1,30,15,30,828.0,51.0,0.5,20.9,330.0,899.87,667.0
2018,1,30,15,45,791.0,48.5,0.65,19.25,285.5,849.89,642.28
2018,1,30,16,0,754.0,46.0,0.8,17.6,241.0,807.89,620.67
2018,1,30,16,15,696.0,42.5,0.9,16.7,195.0,733.24,570.58
2018,1,30,16,30,638.0,39.0,1.0,15.8,149.0,658.35,516.21
2018,1,30,16,45,505.0,33.5,1.1,14.85,104.0,516.77,406.77
2018,1,30,17,0,372.0,28.0,1.2,13.9,59.0,392.7,284.84
2018,1,30,17,15,202.0,16.5,1.15,13.5,31.5,171.07,0.0
2018,1,30,17,30,32.0,5.0,1.1,13.1,4.0,0.0,0.0
2018,1,30,17,45,16.0,2.5,1.1,12.7,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,31,7,15,160.0,11.5,1.0,8.9,21.0,9.05,0.0
2018,1,31,7,30,320.0,23.0,1.0,9.7,42.0,19.27,3.73
2018,1,31,7,45,456.0,30.5,1.05,10.5,84.5,25.67,16.48
2018,1,31,8,0,592.0,38.0,1.1,11.3,127.0,35.13,25.61
2018,1,31,8,15,662.5,42.5,1.15,11.85,174.0,39.49,29.86
2018,1,31,8,30,733.0,47.0,1.2,12.4,221.0,44.0,34.04
2018,1,31,8,45,777.0,50.5,1.3,13.0,268.0,89.45,47.31
2018,1,31,9,0,821.0,54.0,1.4,13.6,315.0,150.34,86.01
2018,1,31,9,15,850.5,55.5,1.3,14.3,358.0,214.12,137.37
2018,1,31,9,30,880.0,57.0,1.2,15.0,401.0,278.18,192.91
2018,1,31,9,45,882.5,61.5,1.15,15.75,434.0,339.27,247.58
2018,1,31,10,0,885.0,66.0,1.1,16.5,467.0,399.64,300.41
2018,1,31,10,15,882.5,71.5,1.15,17.0,494.0,457.89,350.42
2018,1,31,10,30,880.0,77.0,1.2,17.5,521.0,514.45,397.26
2018,1,31,10,45,923.0,71.0,1.25,18.05,556.0,582.39,450.64
2018,1,31,11,0,966.0,65.0,1.3,18.6,591.0,652.43,503.78
2018,1,31,11,15,971.5,66.0,1.45,18.85,608.5,707.54,546.0
2018,1,31,11,30,977.0,67.0,1.6,19.1,626.0,760.66,585.82
2018,1,31,11,45,979.5,67.0,1.75,19.4,635.0,808.2,618.7
2018,1,31,12,0,982.0,67.0,1.9,19.7,644.0,852.99,649.54
2018,1,31,12,15,977.0,69.0,1.95,19.75,644.0,891.05,675.29
2018,1,31,12,30,972.0,71.0,2.0,19.8,644.0,925.53,698.64
2018,1,31,12,45,963.5,73.0,2.1,19.85,635.5,953.24,718.06
2018,1,31,13,0,955.0,75.0,2.2,19.9,627.0,977.02,735.03
2018,1,31,13,15,950.0,74.0,2.25,19.8,612.0,996.4,749.13
2018,1,31,13,30,945.0,73.0,2.3,19.7,597.0,1011.86,760.85
2018,1,31,13,45,936.5,72.0,2.3,19.6,574.0,1019.96,767.34
2018,1,31,14,0,928.0,71.0,2.3,19.5,551.0,1024.04,771.43
2018,1,31,14,15,914.0,69.5,2.25,19.25,520.5,1017.99,768.87
2018,1,31,14,30,900.0,68.0,2.2,19.0,490.0,1008.02,763.92
2018,1,31,14,45,878.5,66.0,2.15,18.7,452.5,986.08,751.18
2018,1,31,15,0,857.0,64.0,2.1,18.4,415.0,972.25,744.0
2018,1,31,15,15,800.0,64.0,2.1,18.4,366.0,910.81,703.65
2018,1,31,15,30,743.0,64.0,2.1,18.4,317.0,846.9,660.96
2018,1,31,15,45,696.5,59.5,1.6,16.85,271.0,785.44,617.6
2018,1,31,16,0,650.0,55.0,1.1,15.3,225.0,722.6,570.95
2018,1,31,16,15,553.5,51.5,1.1,14.45,177.0,623.4,499.2
2018,1,31,16,30,457.0,48.0,1.1,13.6,129.0,518.95,419.38
2018,1,31,16,45,378.0,38.5,1.15,12.75,92.0,425.68,343.2
2018,1,31,17,0,299.0,29.0,1.2,11.9,55.0,336.54,252.86
2018,1,31,17,15,175.5,17.5,1.2,11.6,30.5,151.26,0.0
2018,1,31,17,30,52.0,6.0,1.2,11.3,6.0,4.72,0.0
2018,1,31,17,45,26.0,3.0,1.2,11.05,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
