Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,18,0,191.0,30.0,1.3,12.5,48.0,186.0,141.65
2018,4,3,18,15,105.5,17.5,1.3,12.0,26.5,71.27,0.0
2018,4,3,18,30,20.0,5.0,1.3,11.5,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.3,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,4,5,45,5.0,6.5,0.85,9.15,6.5,0.0,0.0
2018,4,4,6,0,10.0,13.0,0.8,9.4,13.0,10.23,0.0
2018,4,4,6,15,21.5,28.0,0.9,9.9,30.5,21.07,11.49
2018,4,4,6,30,33.0,43.0,1.0,10.4,48.0,32.13,22.86
2018,4,4,6,45,20.0,42.5,1.15,10.9,46.0,32.71,23.85
2018,4,4,7,0,7.0,42.0,1.3,11.4,44.0,32.16,23.52
2018,4,4,7,15,9.5,78.0,1.35,12.05,81.0,58.45,47.15
2018,4,4,7,30,12.0,114.0,1.4,12.7,118.0,82.99,68.75
2018,4,4,7,45,97.5,147.0,1.45,13.35,188.5,100.73,83.93
2018,4,4,8,0,183.0,180.0,1.5,14.0,259.0,121.32,101.3
2018,4,4,8,15,244.5,198.0,1.5,14.65,317.5,128.97,107.21
2018,4,4,8,30,306.0,216.0,1.5,15.3,376.0,139.65,115.65
2018,4,4,8,45,415.0,208.5,1.5,15.95,446.5,158.4,113.04
2018,4,4,9,0,524.0,201.0,1.5,16.6,517.0,203.07,137.63
2018,4,4,9,15,556.5,204.5,1.55,17.1,561.5,252.79,175.08
2018,4,4,9,30,589.0,208.0,1.6,17.6,606.0,306.22,218.41
2018,4,4,9,45,503.5,251.0,1.7,18.15,604.0,351.44,259.33
2018,4,4,10,0,418.0,294.0,1.8,18.7,602.0,386.45,290.49
2018,4,4,10,15,361.5,328.5,1.85,18.75,602.5,416.57,316.19
2018,4,4,10,30,305.0,363.0,1.9,18.8,603.0,442.13,337.07
2018,4,4,10,45,299.5,376.5,1.9,18.9,617.5,474.88,362.22
2018,4,4,11,0,294.0,390.0,1.9,19.0,632.0,506.79,386.14
2018,4,4,11,15,323.0,388.0,1.85,18.8,658.5,548.38,417.38
2018,4,4,11,30,352.0,386.0,1.8,18.6,685.0,591.62,449.38
2018,4,4,11,45,293.5,405.5,1.7,18.45,656.0,587.99,445.67
2018,4,4,12,0,235.0,425.0,1.6,18.3,627.0,565.15,428.44
2018,4,4,12,15,281.5,413.0,1.5,18.25,654.5,625.12,471.93
2018,4,4,12,30,328.0,401.0,1.4,18.2,682.0,672.69,505.54
2018,4,4,12,45,435.0,362.0,1.35,18.15,730.0,766.19,571.84
2018,4,4,13,0,542.0,323.0,1.3,18.1,778.0,849.53,629.48
2018,4,4,13,15,545.0,311.5,1.45,18.3,761.0,860.19,638.0
2018,4,4,13,30,548.0,300.0,1.6,18.5,744.0,867.83,645.39
2018,4,4,13,45,501.5,304.5,1.75,18.65,701.0,839.24,627.38
2018,4,4,14,0,455.0,309.0,1.9,18.8,658.0,806.91,606.78
2018,4,4,14,15,363.5,319.5,2.05,18.8,591.0,711.73,541.68
2018,4,4,14,30,272.0,330.0,2.2,18.8,524.0,636.63,488.6
2018,4,4,14,45,206.5,313.5,2.35,18.75,456.0,532.74,414.19
2018,4,4,15,0,141.0,297.0,2.5,18.7,388.0,452.57,354.68
2018,4,4,15,15,284.0,252.0,2.5,18.7,419.5,568.25,447.16
2018,4,4,15,30,427.0,207.0,2.5,18.7,451.0,677.39,531.55
2018,4,4,15,45,409.5,193.5,2.5,18.1,411.0,639.03,505.31
2018,4,4,16,0,392.0,180.0,2.5,17.5,371.0,599.37,478.71
2018,4,4,16,15,256.0,160.0,2.3,16.85,279.0,423.79,344.5
2018,4,4,16,30,120.0,140.0,2.1,16.2,187.0,257.93,211.64
2018,4,4,16,45,122.0,128.5,1.9,15.6,170.5,246.21,203.57
2018,4,4,17,0,124.0,117.0,1.7,15.0,154.0,234.76,194.72
2018,4,4,17,15,85.5,95.0,1.55,14.2,118.0,178.2,147.2
2018,4,4,17,30,47.0,73.0,1.4,13.4,82.0,111.25,89.97
2018,4,4,17,45,30.0,52.5,1.25,12.65,57.5,77.62,60.36
2018,4,4,18,0,13.0,32.0,1.1,11.9,33.0,43.74,29.57
2018,4,4,18,15,8.0,17.5,1.05,11.7,18.0,22.69,0.0
2018,4,4,18,30,3.0,3.0,1.0,11.5,3.0,2.36,0.0
2018,4,4,18,45,1.5,1.5,1.0,11.3,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,5,5,45,1.0,3.0,1.0,8.2,3.0,0.0,0.0
2018,4,5,6,0,2.0,6.0,1.0,8.6,6.0,4.72,0.0
2018,4,5,6,15,1.0,13.5,1.1,9.25,13.5,10.26,2.91
2018,4,5,6,30,0.0,21.0,1.2,9.9,21.0,15.98,8.61
2018,4,5,6,45,15.0,40.0,1.35,10.55,43.5,30.99,22.37
2018,4,5,7,0,30.0,59.0,1.5,11.2,66.0,44.8,34.95
2018,4,5,7,15,52.5,81.5,1.45,11.85,98.0,60.67,49.15
2018,4,5,7,30,75.0,104.0,1.4,12.5,130.0,74.52,61.26
2018,4,5,7,45,43.0,112.5,1.35,13.1,128.0,81.98,67.5
2018,4,5,8,0,11.0,121.0,1.3,13.7,126.0,89.81,73.94
2018,4,5,8,15,20.5,159.0,1.1,13.95,169.5,115.44,95.79
2018,4,5,8,30,30.0,197.0,0.9,14.2,213.0,134.05,111.16
2018,4,5,8,45,77.0,237.0,0.75,14.5,282.5,164.9,128.3
2018,4,5,9,0,124.0,277.0,0.6,14.8,352.0,200.69,152.88
2018,4,5,9,15,100.5,278.5,0.55,15.4,342.0,215.32,164.43
2018,4,5,9,30,77.0,280.0,0.5,16.0,332.0,221.72,169.99
2018,4,5,9,45,203.5,306.5,0.45,16.6,455.0,290.22,219.1
2018,4,5,10,0,330.0,333.0,0.4,17.2,578.0,377.31,282.18
2018,4,5,10,15,330.0,346.5,0.55,17.8,599.5,414.85,311.23
2018,4,5,10,30,330.0,360.0,0.7,18.4,621.0,452.21,339.95
2018,4,5,10,45,389.5,351.0,0.8,18.95,667.5,505.79,379.73
2018,4,5,11,0,449.0,342.0,0.9,19.5,714.0,570.7,426.85
2018,4,5,11,15,347.0,379.0,1.05,19.6,669.5,556.52,417.25
2018,4,5,11,30,245.0,416.0,1.2,19.7,625.0,539.2,404.93
2018,4,5,11,45,351.0,385.5,1.4,19.75,687.0,613.87,461.48
2018,4,5,12,0,457.0,355.0,1.6,19.8,749.0,707.2,529.51
2018,4,5,12,15,293.0,387.5,1.85,19.55,640.0,610.86,461.06
2018,4,5,12,30,129.0,420.0,2.1,19.3,531.0,498.19,378.78
2018,4,5,12,45,89.0,397.0,2.35,19.05,473.0,431.6,331.07
2018,4,5,13,0,49.0,374.0,2.6,18.8,415.0,379.03,291.97
2018,4,5,13,15,55.5,374.0,2.65,18.5,419.5,390.65,301.86
2018,4,5,13,30,62.0,374.0,2.7,18.2,424.0,402.45,311.68
2018,4,5,13,45,94.0,373.0,2.75,17.9,446.5,438.56,340.81
2018,4,5,14,0,126.0,372.0,2.8,17.6,469.0,498.88,387.62
2018,4,5,14,15,110.5,353.5,2.8,17.35,436.0,445.76,348.43
2018,4,5,14,30,95.0,335.0,2.8,17.1,403.0,415.3,326.2
2018,4,5,14,45,95.5,314.5,2.85,16.85,379.5,397.97,314.38
2018,4,5,15,0,96.0,294.0,2.9,16.6,356.0,379.97,301.9
2018,4,5,15,15,104.5,271.5,2.9,16.6,335.0,366.88,293.13
2018,4,5,15,30,113.0,249.0,2.9,16.6,314.0,375.24,300.85
2018,4,5,15,45,123.5,231.5,2.65,15.85,297.0,367.36,296.58
2018,4,5,16,0,134.0,214.0,2.4,15.1,280.0,358.47,291.53
2018,4,5,16,15,125.5,188.5,2.25,14.75,245.0,321.4,263.16
2018,4,5,16,30,117.0,163.0,2.1,14.4,210.0,283.92,234.05
2018,4,5,16,45,113.0,141.0,1.95,14.05,181.0,254.51,210.99
2018,4,5,17,0,109.0,119.0,1.8,13.7,152.0,224.74,186.99
2018,4,5,17,15,90.0,97.0,1.7,13.35,120.5,183.48,152.3
2018,4,5,17,30,71.0,75.0,1.6,13.0,89.0,143.11,117.45
2018,4,5,17,45,48.5,54.0,1.5,12.65,62.5,91.16,72.14
2018,4,5,18,0,26.0,33.0,1.4,12.3,36.0,52.4,36.95
2018,4,5,18,15,13.5,18.0,1.35,12.1,19.5,26.04,0.0
2018,4,5,18,30,1.0,3.0,1.3,11.9,3.0,2.85,0.0
2018,4,5,18,45,0.5,1.5,1.25,11.75,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.25,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,10.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,11.15,1.0,0.79,0.0
2018,4,6,6,0,0.0,2.0,1.0,11.3,2.0,1.51,0.0
2018,4,6,6,15,0.0,3.5,1.1,11.5,3.5,2.64,0.0
2018,4,6,6,30,0.0,5.0,1.2,11.7,5.0,3.78,0.0
2018,4,6,6,45,0.0,7.5,1.3,11.9,7.5,5.68,0.0
2018,4,6,7,0,0.0,10.0,1.4,12.1,10.0,7.59,1.23
2018,4,6,7,15,1.5,31.5,1.5,12.3,32.0,24.03,16.14
2018,4,6,7,30,3.0,53.0,1.6,12.5,54.0,40.6,30.99
2018,4,6,7,45,11.0,102.5,1.65,12.75,107.0,76.77,63.02
2018,4,6,8,0,19.0,152.0,1.7,13.0,160.0,109.9,91.74
2018,4,6,8,15,32.5,179.0,1.8,13.25,195.0,123.09,102.71
2018,4,6,8,30,46.0,206.0,1.9,13.5,230.0,139.4,116.27
2018,4,6,8,45,65.5,229.0,2.0,13.75,267.0,159.85,125.38
2018,4,6,9,0,85.0,252.0,2.1,14.0,304.0,185.4,143.8
2018,4,6,9,15,54.0,250.0,2.25,14.3,284.0,188.39,147.02
2018,4,6,9,30,23.0,248.0,2.4,14.6,264.0,189.43,148.86
2018,4,6,9,45,22.0,257.5,2.5,14.9,273.5,199.36,156.58
2018,4,6,10,0,21.0,267.0,2.6,15.2,283.0,209.13,164.11
2018,4,6,10,15,20.0,269.0,2.7,15.55,284.5,213.25,167.1
2018,4,6,10,30,19.0,271.0,2.8,15.9,286.0,217.05,169.84
2018,4,6,10,45,16.5,257.5,2.9,16.3,271.0,207.87,162.3
2018,4,6,11,0,14.0,244.0,3.0,16.7,256.0,197.94,154.19
2018,4,6,11,15,15.5,264.0,3.05,16.85,277.5,216.43,168.66
2018,4,6,11,30,17.0,284.0,3.1,17.0,299.0,235.41,183.38
2018,4,6,11,45,16.0,274.5,3.15,17.2,288.5,229.01,178.2
2018,4,6,12,0,15.0,265.0,3.2,17.4,278.0,222.24,172.81
2018,4,6,12,15,13.0,239.0,3.15,17.3,250.0,200.7,155.98
2018,4,6,12,30,11.0,213.0,3.1,17.2,222.0,178.67,138.7
2018,4,6,12,45,16.0,249.5,3.1,17.05,263.0,214.65,167.44
2018,4,6,13,0,21.0,286.0,3.1,16.9,304.0,251.99,196.95
2018,4,6,13,15,19.5,277.5,3.05,16.8,294.0,244.89,191.49
2018,4,6,13,30,18.0,269.0,3.0,16.7,284.0,237.55,185.97
2018,4,6,13,45,15.5,252.5,2.95,16.55,265.0,221.91,173.93
2018,4,6,14,0,13.0,236.0,2.9,16.4,246.0,206.01,161.64
2018,4,6,14,15,12.5,227.5,2.85,16.35,237.0,199.07,156.45
2018,4,6,14,30,12.0,219.0,2.8,16.3,228.0,192.08,151.2
2018,4,6,14,45,14.5,220.0,2.8,16.25,230.0,196.84,155.49
2018,4,6,15,0,17.0,221.0,2.8,16.2,232.0,201.91,160.06
2018,4,6,15,15,15.0,200.5,2.8,16.2,210.0,182.18,144.57
2018,4,6,15,30,13.0,180.0,2.8,16.2,188.0,162.36,128.94
2018,4,6,15,45,9.5,159.0,2.75,16.1,164.5,140.59,111.53
2018,4,6,16,0,6.0,138.0,2.7,16.0,141.0,118.88,93.97
2018,4,6,16,15,37.0,134.5,2.65,15.85,149.5,157.93,128.01
2018,4,6,16,30,68.0,131.0,2.6,15.7,158.0,183.15,150.39
2018,4,6,16,45,76.0,116.0,2.5,15.55,142.5,190.58,157.12
2018,4,6,17,0,84.0,101.0,2.4,15.4,127.0,179.77,148.65
2018,4,6,17,15,42.5,75.5,2.15,15.15,88.5,103.65,83.75
2018,4,6,17,30,1.0,50.0,1.9,14.9,50.0,40.37,28.76
2018,4,6,17,45,0.5,35.0,1.65,14.65,35.0,27.08,17.17
2018,4,6,18,0,0.0,20.0,1.4,14.4,20.0,15.24,6.63
2018,4,6,18,15,3.0,12.0,1.35,14.3,12.0,10.76,0.0
2018,4,6,18,30,6.0,4.0,1.3,14.2,4.0,6.07,0.0
2018,4,6,18,45,3.0,2.0,1.25,14.1,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,7,5,45,24.5,5.5,2.9,12.9,6.5,4.33,0.0
2018,4,7,6,0,49.0,11.0,3.1,12.9,13.0,8.38,0.0
2018,4,7,6,15,71.0,15.0,3.15,12.85,23.0,11.41,3.98
2018,4,7,6,30,93.0,19.0,3.2,12.8,33.0,14.4,7.1
2018,4,7,6,45,60.0,26.5,3.25,12.8,37.0,20.34,12.61
2018,4,7,7,0,27.0,34.0,3.3,12.8,41.0,26.61,18.36
2018,4,7,7,15,13.5,36.5,3.2,12.85,40.0,28.96,20.5
2018,4,7,7,30,0.0,39.0,3.1,12.9,39.0,29.78,21.18
2018,4,7,7,45,13.0,62.5,3.05,12.95,68.5,48.19,37.56
2018,4,7,8,0,26.0,86.0,3.0,13.0,98.0,64.97,52.28
2018,4,7,8,15,95.0,161.0,3.05,13.4,211.0,110.32,91.7
2018,4,7,8,30,164.0,236.0,3.1,13.8,324.0,152.19,127.29
2018,4,7,8,45,124.0,245.0,3.2,14.2,315.0,167.81,130.08
2018,4,7,9,0,84.0,254.0,3.3,14.6,306.0,186.52,144.68
2018,4,7,9,15,101.0,286.5,3.3,15.0,353.0,220.35,170.54
2018,4,7,9,30,118.0,319.0,3.3,15.4,400.0,255.1,197.51
2018,4,7,9,45,101.0,327.5,3.35,15.8,399.5,270.65,210.52
2018,4,7,10,0,84.0,336.0,3.4,16.2,399.0,281.49,219.51
2018,4,7,10,15,102.0,361.0,3.45,16.4,440.5,317.68,247.72
2018,4,7,10,30,120.0,386.0,3.5,16.6,482.0,359.94,280.41
2018,4,7,10,45,237.5,383.5,3.5,16.8,579.5,438.69,341.24
2018,4,7,11,0,355.0,381.0,3.5,17.0,677.0,535.7,415.26
2018,4,7,11,15,346.0,392.0,3.55,17.1,684.5,565.08,437.38
2018,4,7,11,30,337.0,403.0,3.6,17.2,692.0,592.94,458.31
2018,4,7,11,45,349.5,400.5,3.7,17.3,702.5,624.09,482.0
2018,4,7,12,0,362.0,398.0,3.8,17.4,713.0,654.83,505.2
2018,4,7,12,15,432.5,369.5,3.85,17.4,745.0,723.19,556.69
2018,4,7,12,30,503.0,341.0,3.9,17.4,777.0,783.36,601.81
2018,4,7,12,45,537.0,323.5,3.95,17.35,784.0,821.15,630.14
2018,4,7,13,0,571.0,306.0,4.0,17.3,791.0,857.51,657.53
2018,4,7,13,15,548.5,308.0,4.0,17.25,766.0,856.88,657.3
2018,4,7,13,30,526.0,310.0,4.0,17.2,741.0,852.65,654.82
2018,4,7,13,45,579.5,275.0,4.0,17.15,736.0,883.39,679.33
2018,4,7,14,0,633.0,240.0,4.0,17.1,731.0,917.91,706.11
2018,4,7,14,15,684.5,206.0,4.0,16.9,717.0,943.38,726.34
2018,4,7,14,30,736.0,172.0,4.0,16.7,703.0,963.19,741.86
2018,4,7,14,45,599.0,206.5,4.05,16.55,623.5,861.81,671.89
2018,4,7,15,0,462.0,241.0,4.1,16.4,544.0,752.47,592.43
2018,4,7,15,15,484.0,215.0,4.1,16.4,513.0,742.91,588.69
2018,4,7,15,30,506.0,189.0,4.1,16.4,482.0,729.59,581.62
2018,4,7,15,45,438.0,187.0,4.05,15.85,425.0,654.8,527.11
2018,4,7,16,0,370.0,185.0,4.0,15.3,368.0,558.98,455.83
2018,4,7,16,15,450.5,152.0,3.9,14.9,350.5,606.03,496.39
2018,4,7,16,30,531.0,119.0,3.8,14.5,333.0,622.85,512.75
2018,4,7,16,45,542.0,101.5,3.7,14.05,293.5,600.94,497.64
2018,4,7,17,0,553.0,84.0,3.6,13.6,254.0,568.02,473.3
2018,4,7,17,15,507.0,75.0,3.3,12.95,207.5,498.82,417.91
2018,4,7,17,30,461.0,66.0,3.0,12.3,161.0,431.23,361.01
2018,4,7,17,45,347.5,54.0,2.75,11.7,113.5,320.95,266.06
2018,4,7,18,0,234.0,42.0,2.5,11.1,66.0,225.05,178.27
2018,4,7,18,15,129.5,25.0,2.55,10.75,37.0,121.3,18.29
2018,4,7,18,30,25.0,8.0,2.6,10.4,8.0,18.39,0.0
2018,4,7,18,45,12.5,4.0,2.6,10.1,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,8,5,45,62.0,12.0,3.05,7.45,15.5,9.44,0.0
2018,4,8,6,0,124.0,24.0,3.2,7.6,31.0,18.1,0.0
2018,4,8,6,15,252.5,39.0,3.4,8.0,72.0,29.53,19.92
2018,4,8,6,30,381.0,54.0,3.6,8.4,113.0,41.09,31.28
2018,4,8,6,45,440.0,64.5,3.75,8.8,158.5,51.9,41.5
2018,4,8,7,0,499.0,75.0,3.9,9.2,204.0,59.57,48.62
2018,4,8,7,15,556.5,84.5,4.0,9.7,258.5,66.33,54.65
2018,4,8,7,30,614.0,94.0,4.1,10.2,313.0,72.98,60.4
2018,4,8,7,45,670.5,96.5,4.15,10.7,370.0,74.54,61.47
2018,4,8,8,0,727.0,99.0,4.2,11.2,427.0,76.3,62.69
2018,4,8,8,15,763.0,101.5,4.15,11.65,481.5,77.79,63.65
2018,4,8,8,30,799.0,104.0,4.1,12.1,536.0,85.86,70.4
2018,4,8,8,45,829.5,104.0,4.05,12.55,587.0,129.59,78.41
2018,4,8,9,0,860.0,104.0,4.0,13.0,638.0,191.85,116.4
2018,4,8,9,15,878.0,105.0,3.95,13.4,682.0,255.69,167.52
2018,4,8,9,30,896.0,106.0,3.9,13.8,726.0,324.77,227.47
2018,4,8,9,45,911.0,106.0,3.85,14.2,764.5,388.52,284.36
2018,4,8,10,0,926.0,106.0,3.8,14.6,803.0,452.68,340.89
2018,4,8,10,15,933.0,107.5,3.8,14.95,833.0,514.5,394.39
2018,4,8,10,30,940.0,109.0,3.8,15.3,863.0,575.29,445.36
2018,4,8,10,45,944.5,110.5,3.8,15.65,885.5,633.4,492.61
2018,4,8,11,0,949.0,112.0,3.8,16.0,908.0,689.73,536.97
2018,4,8,11,15,951.0,113.0,3.85,16.25,922.0,741.97,577.39
2018,4,8,11,30,953.0,114.0,3.9,16.5,936.0,791.71,614.96
2018,4,8,11,45,953.0,114.5,3.95,16.75,941.0,836.81,647.6
2018,4,8,12,0,953.0,115.0,4.0,17.0,946.0,878.85,676.51
2018,4,8,12,15,953.0,115.0,4.0,17.1,944.5,917.2,702.82
2018,4,8,12,30,953.0,115.0,4.0,17.2,943.0,952.14,726.65
2018,4,8,12,45,952.0,113.5,4.0,17.3,932.5,981.18,746.37
2018,4,8,13,0,951.0,112.0,4.0,17.4,922.0,1006.39,763.54
2018,4,8,13,15,946.5,111.5,4.0,17.45,903.5,1025.34,776.66
2018,4,8,13,30,942.0,111.0,4.0,17.5,885.0,1040.17,787.16
2018,4,8,13,45,934.5,110.5,4.0,17.5,858.5,1047.9,793.19
2018,4,8,14,0,927.0,110.0,4.0,17.5,832.0,1051.43,796.59
2018,4,8,14,15,917.0,108.5,3.95,17.4,798.0,1047.22,794.91
2018,4,8,14,30,907.0,107.0,3.9,17.3,764.0,1038.88,790.65
2018,4,8,14,45,893.5,105.0,3.9,17.2,723.0,1022.49,781.44
2018,4,8,15,0,880.0,103.0,3.9,17.1,682.0,1015.19,778.68
2018,4,8,15,15,863.5,100.5,3.9,17.1,636.5,987.41,761.52
2018,4,8,15,30,847.0,98.0,3.9,17.1,591.0,956.2,742.1
2018,4,8,15,45,822.5,95.0,3.8,16.6,540.0,913.68,715.34
2018,4,8,16,0,798.0,92.0,3.7,16.1,489.0,868.59,686.46
2018,4,8,16,15,764.0,88.0,3.55,15.65,435.0,811.7,648.04
2018,4,8,16,30,730.0,84.0,3.4,15.2,381.0,759.39,612.24
2018,4,8,16,45,682.5,79.5,3.25,14.75,326.0,689.41,562.02
2018,4,8,17,0,635.0,75.0,3.1,14.3,271.0,620.2,510.76
2018,4,8,17,15,565.0,68.0,2.75,13.45,217.5,532.74,442.96
2018,4,8,17,30,495.0,61.0,2.4,12.6,164.0,449.01,373.91
2018,4,8,17,45,384.5,50.0,2.1,11.75,116.0,339.8,280.92
2018,4,8,18,0,274.0,39.0,1.8,10.9,68.0,242.77,193.15
2018,4,8,18,15,156.0,24.0,1.75,10.5,38.5,134.36,37.47
2018,4,8,18,30,38.0,9.0,1.7,10.1,9.0,25.38,0.0
2018,4,8,18,45,19.0,4.5,1.65,9.7,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,9,5,45,19.0,10.5,1.2,7.65,11.5,8.26,0.0
2018,4,9,6,0,38.0,21.0,1.2,8.2,23.0,15.89,1.59
2018,4,9,6,15,43.5,39.0,1.4,9.1,44.0,28.78,19.4
2018,4,9,6,30,49.0,57.0,1.6,10.0,65.0,41.67,31.69
2018,4,9,6,45,83.5,79.5,1.8,10.95,99.0,56.84,45.63
2018,4,9,7,0,118.0,102.0,2.0,11.9,133.0,71.96,59.2
2018,4,9,7,15,107.5,119.5,2.05,12.6,152.5,83.42,69.22
2018,4,9,7,30,97.0,137.0,2.1,13.3,172.0,94.51,78.65
2018,4,9,7,45,99.5,165.5,2.1,14.0,206.5,111.43,92.96
2018,4,9,8,0,102.0,194.0,2.1,14.7,241.0,131.35,109.57
2018,4,9,8,15,152.0,214.5,2.05,15.45,293.0,140.36,116.52
2018,4,9,8,30,202.0,235.0,2.0,16.2,345.0,152.79,126.29
2018,4,9,8,45,345.0,228.0,1.95,16.9,435.5,169.06,122.86
2018,4,9,9,0,488.0,221.0,1.9,17.6,526.0,210.3,144.22
2018,4,9,9,15,641.0,184.0,1.85,18.2,612.5,257.45,174.51
2018,4,9,9,30,794.0,147.0,1.8,18.8,699.0,323.75,223.99
2018,4,9,9,45,669.0,205.5,1.7,19.45,687.0,375.08,271.44
2018,4,9,10,0,544.0,264.0,1.6,20.1,675.0,413.51,306.15
2018,4,9,10,15,620.5,243.5,1.55,20.7,729.5,474.69,353.2
2018,4,9,10,30,697.0,223.0,1.5,21.3,784.0,541.54,403.49
2018,4,9,10,45,808.5,175.5,1.4,21.85,843.0,611.39,454.87
2018,4,9,11,0,920.0,128.0,1.3,22.4,902.0,684.01,506.98
2018,4,9,11,15,923.5,128.0,1.35,22.8,916.0,735.18,543.51
2018,4,9,11,30,927.0,128.0,1.4,23.2,930.0,784.05,577.64
2018,4,9,11,45,929.5,127.0,1.4,23.55,936.0,828.81,607.5
2018,4,9,12,0,932.0,126.0,1.4,23.9,942.0,870.74,633.47
2018,4,9,12,15,935.0,123.5,1.45,24.1,940.5,908.74,657.68
2018,4,9,12,30,938.0,121.0,1.5,24.3,939.0,943.49,679.74
2018,4,9,12,45,940.5,117.5,1.55,24.55,929.5,973.4,698.59
2018,4,9,13,0,943.0,114.0,1.6,24.8,920.0,999.64,715.18
2018,4,9,13,15,911.5,126.5,1.6,24.85,892.5,1005.44,718.9
2018,4,9,13,30,880.0,139.0,1.6,24.9,865.0,1021.66,729.52
2018,4,9,13,45,697.0,216.5,1.6,24.9,780.5,945.81,682.21
2018,4,9,14,0,514.0,294.0,1.6,24.9,696.0,844.77,614.57
2018,4,9,14,15,490.0,286.5,1.6,24.8,657.0,820.11,600.42
2018,4,9,14,30,466.0,279.0,1.6,24.7,618.0,792.56,583.46
2018,4,9,14,45,476.5,257.5,1.6,24.6,588.0,782.42,579.09
2018,4,9,15,0,487.0,236.0,1.6,24.5,558.0,769.16,572.51
2018,4,9,15,15,601.0,183.5,1.6,24.5,553.5,828.76,617.08
2018,4,9,15,30,715.0,131.0,1.6,24.5,549.0,872.94,647.72
2018,4,9,15,45,675.0,127.5,1.55,23.9,495.5,817.98,613.31
2018,4,9,16,0,635.0,124.0,1.5,23.3,442.0,761.62,578.27
2018,4,9,16,15,515.0,133.0,1.35,22.6,373.0,637.92,493.86
2018,4,9,16,30,395.0,142.0,1.2,21.9,304.0,531.04,416.88
2018,4,9,16,45,272.5,118.5,1.1,21.15,223.0,369.94,296.68
2018,4,9,17,0,150.0,95.0,1.0,20.4,142.0,237.6,192.37
2018,4,9,17,15,114.5,70.5,1.0,19.5,102.5,161.87,131.69
2018,4,9,17,30,79.0,46.0,1.0,18.6,63.0,104.64,83.81
2018,4,9,17,45,67.0,37.5,1.0,17.65,49.0,85.84,67.15
2018,4,9,18,0,55.0,29.0,1.0,16.7,35.0,69.07,51.02
2018,4,9,18,15,27.5,16.0,0.95,16.25,19.0,34.46,8.55
2018,4,9,18,30,0.0,3.0,0.9,15.8,3.0,2.36,0.0
2018,4,9,18,45,0.0,1.5,0.9,15.35,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,10,5,45,34.0,11.5,1.15,11.85,13.5,9.05,0.0
2018,4,10,6,0,68.0,23.0,1.2,12.1,27.0,17.28,4.18
2018,4,10,6,15,123.5,40.5,1.4,12.55,57.5,30.04,20.32
2018,4,10,6,30,179.0,58.0,1.6,13.0,88.0,42.68,32.24
2018,4,10,6,45,222.0,76.5,1.85,13.45,127.0,55.69,44.18
2018,4,10,7,0,265.0,95.0,2.1,13.9,166.0,68.46,55.63
2018,4,10,7,15,296.5,113.5,2.15,14.35,209.0,80.8,66.43
2018,4,10,7,30,328.0,132.0,2.2,14.8,252.0,92.82,76.7
2018,4,10,7,45,296.5,158.5,2.25,15.2,279.5,108.0,89.53
2018,4,10,8,0,265.0,185.0,2.3,15.6,307.0,122.33,101.42
2018,4,10,8,15,297.5,205.0,2.25,16.1,356.5,133.7,110.56
2018,4,10,8,30,330.0,225.0,2.2,16.6,406.0,144.69,119.26
2018,4,10,8,45,308.0,250.5,2.2,17.05,431.0,178.79,131.68
2018,4,10,9,0,286.0,276.0,2.2,17.5,456.0,218.16,159.11
2018,4,10,9,15,300.0,290.0,2.2,17.85,490.0,255.85,187.62
2018,4,10,9,30,314.0,304.0,2.2,18.2,524.0,295.37,219.08
2018,4,10,9,45,424.5,287.0,2.2,18.55,600.5,347.71,258.41
2018,4,10,10,0,535.0,270.0,2.2,18.9,677.0,413.76,309.31
2018,4,10,10,15,622.5,245.5,2.25,19.15,736.0,476.53,358.67
2018,4,10,10,30,710.0,221.0,2.3,19.4,795.0,546.12,412.82
2018,4,10,10,45,721.5,223.0,2.35,19.6,820.0,600.35,454.98
2018,4,10,11,0,733.0,225.0,2.4,19.8,845.0,654.17,495.8
2018,4,10,11,15,687.0,255.5,2.45,19.9,844.0,691.45,523.33
2018,4,10,11,30,641.0,286.0,2.5,20.0,843.0,722.44,545.63
2018,4,10,11,45,585.0,317.0,2.55,20.1,828.0,741.27,558.69
2018,4,10,12,0,529.0,348.0,2.6,20.2,813.0,754.74,567.63
2018,4,10,12,15,615.0,298.0,2.65,20.25,837.0,812.49,610.47
2018,4,10,12,30,701.0,248.0,2.7,20.3,861.0,873.64,654.89
2018,4,10,12,45,724.5,232.0,2.75,20.35,859.5,907.83,679.19
2018,4,10,13,0,748.0,216.0,2.8,20.4,858.0,939.28,701.51
2018,4,10,13,15,648.0,257.0,2.85,20.35,805.0,904.28,676.96
2018,4,10,13,30,548.0,298.0,2.9,20.3,752.0,858.72,645.18
2018,4,10,13,45,472.5,318.0,2.95,20.25,700.5,816.63,616.12
2018,4,10,14,0,397.0,338.0,3.0,20.2,649.0,750.59,570.22
2018,4,10,14,15,363.5,331.5,3.0,19.95,607.5,717.39,548.13
2018,4,10,14,30,330.0,325.0,3.0,19.7,566.0,682.12,524.07
2018,4,10,14,45,255.5,317.5,3.05,19.45,498.0,603.51,467.37
2018,4,10,15,0,181.0,310.0,3.1,19.2,430.0,500.95,391.88
2018,4,10,15,15,124.0,279.5,3.1,19.2,359.0,413.68,325.94
2018,4,10,15,30,67.0,249.0,3.1,19.2,288.0,304.73,241.4
2018,4,10,15,45,55.0,224.0,3.15,18.4,254.5,268.49,214.35
2018,4,10,16,0,43.0,199.0,3.2,17.6,221.0,232.29,186.52
2018,4,10,16,15,76.0,184.5,3.15,17.05,218.0,248.66,202.13
2018,4,10,16,30,109.0,170.0,3.1,16.5,215.0,281.31,230.58
2018,4,10,16,45,71.5,130.0,3.1,16.0,158.0,185.2,152.07
2018,4,10,17,0,34.0,90.0,3.1,15.5,101.0,110.0,88.87
2018,4,10,17,15,41.0,84.5,3.0,14.95,95.0,111.95,90.91
2018,4,10,17,30,48.0,79.0,2.9,14.4,89.0,115.61,93.8
2018,4,10,17,45,31.0,58.5,2.75,13.9,64.5,82.49,64.6
2018,4,10,18,0,14.0,38.0,2.6,13.4,40.0,49.66,35.37
2018,4,10,18,15,8.0,22.0,2.6,13.15,23.0,27.61,7.96
2018,4,10,18,30,2.0,6.0,2.6,12.9,6.0,5.67,0.0
2018,4,10,18,45,1.0,3.0,2.6,12.65,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,7.4,2.0,0.0,0.0
2018,4,11,5,45,8.0,10.5,2.75,7.65,11.0,8.26,0.0
2018,4,11,6,0,10.0,19.0,2.9,7.9,20.0,14.67,4.06
2018,4,11,6,15,14.0,35.0,2.85,8.25,37.0,26.4,17.62
2018,4,11,6,30,18.0,51.0,2.8,8.6,54.0,38.0,28.67
2018,4,11,6,45,102.0,71.5,2.75,8.95,98.0,52.45,42.08
2018,4,11,7,0,186.0,92.0,2.7,9.3,142.0,65.73,54.2
2018,4,11,7,15,312.5,105.5,2.65,9.7,212.0,74.52,62.0
2018,4,11,7,30,439.0,119.0,2.6,10.1,282.0,84.42,70.6
2018,4,11,7,45,574.5,112.5,2.55,10.5,359.0,83.8,69.69
2018,4,11,8,0,710.0,106.0,2.5,10.9,436.0,80.4,66.31
2018,4,11,8,15,628.0,138.0,2.25,11.35,454.0,98.67,82.01
2018,4,11,8,30,546.0,170.0,2.0,11.8,472.0,113.66,94.59
2018,4,11,8,45,473.0,210.0,1.8,12.25,487.5,163.44,116.48
2018,4,11,9,0,400.0,250.0,1.6,12.7,503.0,219.0,157.46
2018,4,11,9,15,448.5,252.0,1.45,13.2,553.5,260.16,187.49
2018,4,11,9,30,497.0,254.0,1.3,13.7,604.0,310.77,227.38
2018,4,11,9,45,501.0,270.0,1.15,14.2,638.0,361.49,269.17
2018,4,11,10,0,505.0,286.0,1.0,14.7,672.0,412.55,310.19
2018,4,11,10,15,519.5,295.5,1.3,15.25,705.5,464.02,352.05
2018,4,11,10,30,534.0,305.0,1.6,15.8,739.0,516.52,393.84
2018,4,11,10,45,478.0,335.0,1.95,16.3,731.0,545.04,417.28
2018,4,11,11,0,422.0,365.0,2.3,16.8,723.0,567.18,435.01
2018,4,11,11,15,441.0,367.0,2.6,16.75,746.5,612.34,470.35
2018,4,11,11,30,460.0,369.0,2.9,16.7,770.0,658.02,505.6
2018,4,11,11,45,334.5,404.5,3.25,16.7,697.0,612.89,472.56
2018,4,11,12,0,209.0,440.0,3.6,16.7,624.0,552.59,427.35
2018,4,11,12,15,215.0,441.0,3.8,16.45,630.0,573.73,444.63
2018,4,11,12,30,221.0,442.0,4.0,16.2,636.0,594.34,461.13
2018,4,11,12,45,228.0,436.5,4.15,15.95,634.5,609.11,473.38
2018,4,11,13,0,235.0,431.0,4.3,15.7,633.0,622.95,485.19
2018,4,11,13,15,229.5,421.0,4.35,15.45,615.0,619.5,483.74
2018,4,11,13,30,224.0,411.0,4.4,15.2,597.0,614.38,481.16
2018,4,11,13,45,198.0,399.0,4.45,14.95,559.5,585.57,460.35
2018,4,11,14,0,172.0,387.0,4.5,14.7,522.0,554.88,438.0
2018,4,11,14,15,210.5,366.5,4.5,14.45,525.0,577.72,458.03
2018,4,11,14,30,249.0,346.0,4.5,14.2,528.0,622.94,494.42
2018,4,11,14,45,421.5,269.5,4.45,13.9,558.5,737.45,586.71
2018,4,11,15,0,594.0,193.0,4.4,13.6,589.0,834.65,664.53
2018,4,11,15,15,508.0,204.0,4.4,13.6,526.5,748.56,600.34
2018,4,11,15,30,422.0,215.0,4.4,13.6,464.0,671.94,542.79
2018,4,11,15,45,330.5,213.0,4.3,13.05,398.0,555.42,454.34
2018,4,11,16,0,239.0,211.0,4.2,12.5,332.0,465.57,383.81
2018,4,11,16,15,251.0,184.0,4.1,12.15,299.0,440.86,366.69
2018,4,11,16,30,263.0,157.0,4.0,11.8,266.0,413.83,347.11
2018,4,11,16,45,339.0,125.5,3.85,11.45,246.0,450.64,379.94
2018,4,11,17,0,415.0,94.0,3.7,11.1,226.0,459.34,389.47
2018,4,11,17,15,436.5,79.0,3.35,10.7,194.5,440.22,373.72
2018,4,11,17,30,458.0,64.0,3.0,10.3,163.0,422.74,357.41
2018,4,11,17,45,326.0,52.5,2.7,9.9,113.0,299.46,250.89
2018,4,11,18,0,194.0,41.0,2.4,9.5,63.0,194.74,157.23
2018,4,11,18,15,103.0,24.0,2.5,9.4,35.0,96.51,48.91
2018,4,11,18,30,12.0,7.0,2.6,9.3,7.0,11.2,0.0
2018,4,11,18,45,6.0,3.5,2.65,9.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.1,4.7,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.3,5.1,2.0,0.0,0.0
2018,4,12,5,45,88.0,17.0,2.5,5.5,23.0,13.38,0.0
2018,4,12,6,0,171.0,32.0,2.7,5.9,44.0,24.06,11.85
2018,4,12,6,15,295.5,44.5,3.05,6.3,87.0,33.73,24.37
2018,4,12,6,30,420.0,57.0,3.4,6.7,130.0,46.41,36.55
2018,4,12,6,45,504.0,65.0,3.7,7.1,182.5,52.47,42.42
2018,4,12,7,0,588.0,73.0,4.0,7.5,235.0,58.65,48.13
2018,4,12,7,15,642.0,79.0,4.15,7.85,290.5,63.01,52.0
2018,4,12,7,30,696.0,85.0,4.3,8.2,346.0,67.4,55.76
2018,4,12,7,45,734.0,89.5,4.45,8.6,401.0,70.47,58.24
2018,4,12,8,0,772.0,94.0,4.6,9.0,456.0,79.61,66.1
2018,4,12,8,15,796.5,98.0,4.6,9.3,507.5,82.16,68.04
2018,4,12,8,30,821.0,102.0,4.6,9.6,559.0,84.63,69.91
2018,4,12,8,45,838.5,106.0,4.65,9.95,607.0,132.34,80.75
2018,4,12,9,0,856.0,110.0,4.7,10.3,655.0,195.98,121.08
2018,4,12,9,15,710.5,163.5,4.75,10.6,636.0,257.24,177.77
2018,4,12,9,30,565.0,217.0,4.8,10.9,617.0,304.66,225.65
2018,4,12,9,45,367.0,291.0,4.8,11.2,556.0,331.2,256.34
2018,4,12,10,0,169.0,365.0,4.8,11.5,495.0,333.5,263.88
2018,4,12,10,15,147.5,375.0,4.8,11.7,491.5,348.28,276.6
2018,4,12,10,30,126.0,385.0,4.8,11.9,488.0,360.41,286.66
2018,4,12,10,45,183.0,383.0,4.8,12.1,536.5,405.42,322.6
2018,4,12,11,0,240.0,381.0,4.8,12.3,585.0,461.53,367.11
2018,4,12,11,15,254.0,384.5,4.8,12.5,603.5,494.19,392.77
2018,4,12,11,30,268.0,388.0,4.8,12.7,622.0,527.49,418.74
2018,4,12,11,45,221.5,406.0,4.8,12.85,600.5,516.48,409.61
2018,4,12,12,0,175.0,424.0,4.8,13.0,579.0,510.8,404.27
2018,4,12,12,15,118.0,366.0,4.9,13.05,470.5,424.9,337.74
2018,4,12,12,30,61.0,308.0,5.0,13.1,362.0,315.55,251.48
2018,4,12,12,45,89.5,317.0,5.05,13.2,395.0,371.89,297.04
2018,4,12,13,0,118.0,326.0,5.1,13.3,428.0,413.33,330.39
2018,4,12,13,15,111.0,324.5,5.15,13.25,419.0,412.06,329.53
2018,4,12,13,30,104.0,323.0,5.2,13.2,410.0,409.9,328.13
2018,4,12,13,45,142.0,330.5,5.25,13.15,445.0,460.07,369.08
2018,4,12,14,0,180.0,338.0,5.3,13.1,480.0,510.83,410.17
2018,4,12,14,15,243.0,331.5,5.35,12.95,515.0,595.34,477.78
2018,4,12,14,30,306.0,325.0,5.4,12.8,550.0,655.8,526.77
2018,4,12,14,45,471.5,257.0,5.45,12.65,582.5,772.8,621.64
2018,4,12,15,0,637.0,189.0,5.5,12.5,615.0,871.34,700.92
2018,4,12,15,15,609.5,186.0,5.5,12.5,571.5,834.88,674.89
2018,4,12,15,30,582.0,183.0,5.5,12.5,528.0,787.88,641.4
2018,4,12,15,45,535.0,175.0,5.45,12.05,471.5,724.85,595.45
2018,4,12,16,0,488.0,167.0,5.4,11.6,415.0,661.49,548.37
2018,4,12,16,15,548.5,138.5,5.25,11.25,389.5,669.23,558.11
2018,4,12,16,30,609.0,110.0,5.1,10.9,364.0,680.08,568.78
2018,4,12,16,45,596.5,100.0,5.0,10.55,320.5,636.19,535.99
2018,4,12,17,0,584.0,90.0,4.9,10.2,277.0,590.76,501.19
2018,4,12,17,15,516.0,81.0,4.55,9.7,223.5,504.54,430.16
2018,4,12,17,30,448.0,72.0,4.2,9.2,170.0,419.96,357.99
2018,4,12,17,45,350.5,59.0,3.8,8.7,123.0,322.51,272.27
2018,4,12,18,0,253.0,46.0,3.4,8.2,76.0,234.92,192.1
2018,4,12,18,15,145.5,29.0,3.15,7.85,44.5,136.96,78.85
2018,4,12,18,30,38.0,12.0,2.9,7.5,13.0,27.37,0.0
2018,4,12,18,45,19.0,6.0,2.6,7.1,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,4.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.65,3.65,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.8,4.2,2.0,0.0,0.0
2018,4,13,5,45,95.5,17.5,2.0,4.75,24.5,13.77,0.0
2018,4,13,6,0,184.0,33.0,2.2,5.3,47.0,24.84,13.53
2018,4,13,6,15,305.5,45.5,2.35,6.0,90.5,34.51,25.22
2018,4,13,6,30,427.0,58.0,2.5,6.7,134.0,47.18,37.31
2018,4,13,6,45,508.5,66.0,2.65,7.45,186.5,53.22,43.08
2018,4,13,7,0,590.0,74.0,2.8,8.2,239.0,59.36,48.66
2018,4,13,7,15,642.0,80.0,3.05,8.9,294.0,63.68,52.38
2018,4,13,7,30,694.0,86.0,3.3,9.6,349.0,68.01,55.99
2018,4,13,7,45,731.0,90.0,3.5,10.3,403.0,70.7,58.03
2018,4,13,8,0,768.0,94.0,3.7,11.0,457.0,79.45,65.42
2018,4,13,8,15,793.5,98.0,3.75,11.55,509.0,82.01,67.29
2018,4,13,8,30,819.0,102.0,3.8,12.1,561.0,84.5,69.08
2018,4,13,8,45,838.0,105.0,3.85,12.65,609.0,131.75,79.28
2018,4,13,9,0,857.0,108.0,3.9,13.2,657.0,194.78,118.53
2018,4,13,9,15,875.5,109.0,3.9,13.65,701.0,258.23,169.26
2018,4,13,9,30,894.0,110.0,3.9,14.1,745.0,327.01,228.75
2018,4,13,9,45,910.0,108.5,3.9,14.55,783.0,389.55,284.46
2018,4,13,10,0,926.0,107.0,3.9,15.0,821.0,452.54,339.91
2018,4,13,10,15,932.0,109.5,3.9,15.4,850.5,514.17,393.08
2018,4,13,10,30,938.0,112.0,3.9,15.8,880.0,574.68,443.64
2018,4,13,10,45,941.0,114.5,3.85,16.2,902.0,632.14,490.08
2018,4,13,11,0,944.0,117.0,3.8,16.6,924.0,687.69,533.5
2018,4,13,11,15,946.5,118.0,3.85,16.85,938.0,739.58,573.56
2018,4,13,11,30,949.0,119.0,3.9,17.1,952.0,789.04,610.83
2018,4,13,11,45,949.0,120.0,3.9,17.35,957.5,833.99,643.39
2018,4,13,12,0,949.0,121.0,3.9,17.6,963.0,875.91,671.9
2018,4,13,12,15,947.5,121.5,3.9,17.75,960.5,912.96,697.07
2018,4,13,12,30,946.0,122.0,3.9,17.9,958.0,946.54,719.75
2018,4,13,12,45,942.5,122.5,3.9,18.05,947.0,974.71,738.69
2018,4,13,13,0,939.0,123.0,3.9,18.2,936.0,999.06,755.06
2018,4,13,13,15,933.5,122.0,3.9,18.25,916.5,1016.15,766.88
2018,4,13,13,30,928.0,121.0,3.9,18.3,897.0,1029.12,776.09
2018,4,13,13,45,919.5,121.0,3.9,18.35,870.0,1036.04,781.39
2018,4,13,14,0,911.0,121.0,3.9,18.4,843.0,1038.8,784.11
2018,4,13,14,15,893.0,122.0,3.85,18.3,805.5,1029.11,778.68
2018,4,13,14,30,875.0,123.0,3.8,18.2,768.0,1029.74,780.53
2018,4,13,14,45,865.5,119.5,3.8,18.1,729.5,1015.45,772.68
2018,4,13,15,0,856.0,116.0,3.8,18.0,691.0,997.25,762.39
2018,4,13,15,15,841.5,113.0,3.8,18.0,646.5,971.03,746.37
2018,4,13,15,30,827.0,110.0,3.8,18.0,602.0,941.38,728.01
2018,4,13,15,45,802.5,105.0,3.6,17.55,550.0,896.96,699.16
2018,4,13,16,0,778.0,100.0,3.4,17.1,498.0,850.06,668.31
2018,4,13,16,15,752.5,95.0,3.05,16.65,446.5,806.04,638.24
2018,4,13,16,30,727.0,90.0,2.7,16.2,395.0,754.79,602.31
2018,4,13,16,45,688.5,83.5,2.35,15.7,341.0,690.01,555.65
2018,4,13,17,0,650.0,77.0,2.0,15.2,287.0,625.44,507.88
2018,4,13,17,15,591.0,69.5,1.8,14.3,233.5,545.5,447.87
2018,4,13,17,30,532.0,62.0,1.6,13.4,180.0,468.5,386.12
2018,4,13,17,45,437.5,52.0,1.4,12.45,131.5,370.0,303.99
2018,4,13,18,0,343.0,42.0,1.2,11.5,83.0,279.02,224.07
2018,4,13,18,15,209.0,27.5,1.2,11.05,49.0,168.3,102.93
2018,4,13,18,30,75.0,13.0,1.2,10.6,15.0,45.43,0.0
2018,4,13,18,45,37.5,6.5,1.2,10.2,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
