Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,4,24,5,15,49.0,7.0,0.35,10.15,8.0,0.0,0.0
2018,4,24,5,30,98.0,14.0,0.3,10.7,16.0,11.02,0.0
2018,4,24,5,45,220.0,27.0,0.25,11.25,49.0,22.24,10.47
2018,4,24,6,0,342.0,40.0,0.2,11.8,82.0,32.85,23.16
2018,4,24,6,15,436.5,49.5,0.25,12.35,130.0,40.4,30.49
2018,4,24,6,30,531.0,59.0,0.3,12.9,178.0,48.01,37.56
2018,4,24,6,45,460.5,80.5,0.4,13.45,203.5,60.26,48.49
2018,4,24,7,0,390.0,102.0,0.5,14.0,229.0,73.28,59.84
2018,4,24,7,15,467.0,111.5,0.5,14.7,289.5,80.06,65.42
2018,4,24,7,30,544.0,121.0,0.5,15.4,350.0,86.85,70.89
2018,4,24,7,45,671.0,107.0,0.5,16.1,426.5,80.2,64.66
2018,4,24,8,0,798.0,93.0,0.5,16.8,503.0,78.66,62.93
2018,4,24,8,15,817.0,97.0,0.6,17.5,553.0,81.11,64.62
2018,4,24,8,30,836.0,101.0,0.7,18.2,603.0,83.44,66.2
2018,4,24,8,45,850.0,105.0,0.75,18.85,649.0,132.76,76.83
2018,4,24,9,0,864.0,109.0,0.8,19.5,695.0,195.59,114.68
2018,4,24,9,15,879.0,110.5,0.9,19.95,737.5,263.46,166.7
2018,4,24,9,30,894.0,112.0,1.0,20.4,780.0,325.99,218.63
2018,4,24,9,45,906.0,112.0,1.1,20.9,815.5,387.19,270.55
2018,4,24,10,0,918.0,112.0,1.2,21.4,851.0,448.37,321.8
2018,4,24,10,15,925.5,112.0,1.25,21.8,879.0,507.26,369.99
2018,4,24,10,30,933.0,112.0,1.3,22.2,907.0,565.12,415.81
2018,4,24,10,45,939.0,111.5,1.3,22.6,928.0,620.49,457.95
2018,4,24,11,0,945.0,111.0,1.3,23.0,949.0,674.16,497.37
2018,4,24,11,15,949.5,110.5,1.35,23.25,962.5,724.92,534.23
2018,4,24,11,30,954.0,110.0,1.4,23.5,976.0,773.41,568.57
2018,4,24,11,45,957.0,109.0,1.4,23.7,982.0,817.86,598.75
2018,4,24,12,0,960.0,108.0,1.4,23.9,988.0,859.47,624.94
2018,4,24,12,15,961.0,106.5,1.45,24.05,985.0,895.94,648.36
2018,4,24,12,30,962.0,105.0,1.5,24.2,982.0,929.03,669.56
2018,4,24,12,45,962.0,103.5,1.5,24.3,971.5,957.67,687.38
2018,4,24,13,0,962.0,102.0,1.5,24.4,961.0,982.54,702.85
2018,4,24,13,15,958.5,101.0,1.6,24.4,942.0,1000.75,715.96
2018,4,24,13,30,955.0,100.0,1.7,24.4,923.0,1014.88,726.7
2018,4,24,13,45,909.0,120.0,1.75,24.4,884.5,1005.25,721.96
2018,4,24,14,0,863.0,140.0,1.8,24.4,846.0,1005.97,724.15
2018,4,24,14,15,783.5,169.0,1.9,24.25,790.5,964.13,700.19
2018,4,24,14,30,704.0,198.0,2.0,24.1,735.0,929.3,680.8
2018,4,24,14,45,759.0,162.5,2.05,23.9,714.5,944.74,693.69
2018,4,24,15,0,814.0,127.0,2.1,23.7,694.0,947.08,697.7
2018,4,24,15,15,819.5,114.0,2.1,23.7,654.0,929.29,687.69
2018,4,24,15,30,825.0,101.0,2.1,23.7,614.0,907.21,675.1
2018,4,24,15,45,820.5,93.0,2.2,23.05,569.0,877.73,660.17
2018,4,24,16,0,816.0,85.0,2.3,22.4,524.0,844.83,642.62
2018,4,24,16,15,725.5,93.5,2.35,21.8,455.0,759.28,587.06
2018,4,24,16,30,635.0,102.0,2.4,21.2,386.0,672.26,528.71
2018,4,24,16,45,578.5,97.5,2.4,20.55,331.0,599.68,478.66
2018,4,24,17,0,522.0,93.0,2.4,19.9,276.0,528.82,426.89
2018,4,24,17,15,486.0,81.5,2.3,18.85,229.5,467.37,380.89
2018,4,24,17,30,450.0,70.0,2.2,17.8,183.0,407.4,333.8
2018,4,24,17,45,385.0,58.0,2.05,16.7,138.5,331.25,271.13
2018,4,24,18,0,320.0,46.0,1.9,15.6,94.0,257.38,207.85
2018,4,24,18,15,227.0,33.0,1.85,14.85,60.5,180.11,137.49
2018,4,24,18,30,134.0,20.0,1.8,14.1,27.0,98.68,1.22
2018,4,24,18,45,67.0,10.0,1.8,13.35,13.5,34.11,0.0
2018,4,24,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,25,5,15,49.5,7.0,0.95,9.5,8.5,0.0,0.0
2018,4,25,5,30,99.0,14.0,1.0,9.9,17.0,11.02,0.0
2018,4,25,5,45,233.0,27.0,1.1,10.25,52.0,22.2,11.23
2018,4,25,6,0,367.0,40.0,1.2,10.6,87.0,32.91,23.33
2018,4,25,6,15,400.5,50.0,1.25,11.1,123.0,40.47,30.68
2018,4,25,6,30,434.0,60.0,1.3,11.6,159.0,47.8,37.52
2018,4,25,6,45,314.0,87.0,1.3,12.15,168.5,62.84,51.03
2018,4,25,7,0,194.0,114.0,1.3,12.7,178.0,79.78,65.92
2018,4,25,7,15,266.0,129.0,1.3,13.45,233.0,90.11,74.62
2018,4,25,7,30,338.0,144.0,1.3,14.2,288.0,100.35,83.06
2018,4,25,7,45,387.5,136.5,1.3,14.95,321.5,92.52,75.7
2018,4,25,8,0,437.0,129.0,1.3,15.7,355.0,88.05,71.34
2018,4,25,8,15,590.5,126.0,1.3,16.35,463.5,87.65,70.56
2018,4,25,8,30,744.0,123.0,1.3,17.0,572.0,88.01,70.44
2018,4,25,8,45,803.5,113.5,1.25,17.7,632.0,134.66,80.21
2018,4,25,9,0,863.0,104.0,1.2,18.4,692.0,198.42,117.69
2018,4,25,9,15,875.0,106.0,1.25,19.05,732.5,259.47,164.75
2018,4,25,9,30,887.0,108.0,1.3,19.7,773.0,321.08,216.29
2018,4,25,9,45,896.0,109.5,1.3,20.35,807.5,381.69,267.82
2018,4,25,10,0,905.0,111.0,1.3,21.0,842.0,442.0,318.2
2018,4,25,10,15,911.5,112.5,1.35,21.55,870.0,500.65,366.16
2018,4,25,10,30,918.0,114.0,1.4,22.1,898.0,558.22,411.67
2018,4,25,10,45,922.5,114.5,1.4,22.65,918.5,612.62,453.01
2018,4,25,11,0,927.0,115.0,1.4,23.2,939.0,665.25,491.57
2018,4,25,11,15,928.5,116.0,1.45,23.45,951.5,714.32,527.35
2018,4,25,11,30,930.0,117.0,1.5,23.7,964.0,760.95,560.53
2018,4,25,11,45,923.0,122.5,1.55,24.0,966.5,802.29,589.13
2018,4,25,12,0,916.0,128.0,1.6,24.3,969.0,840.3,613.82
2018,4,25,12,15,914.5,128.0,1.65,24.4,965.5,874.8,636.31
2018,4,25,12,30,913.0,128.0,1.7,24.5,962.0,905.98,656.61
2018,4,25,12,45,917.5,123.5,1.75,24.6,953.0,935.0,675.54
2018,4,25,13,0,922.0,119.0,1.8,24.7,944.0,960.5,692.26
2018,4,25,13,15,916.5,119.0,1.8,24.65,925.0,977.31,703.32
2018,4,25,13,30,911.0,119.0,1.8,24.6,906.0,990.16,712.08
2018,4,25,13,45,902.5,119.0,1.85,24.55,879.0,996.16,717.31
2018,4,25,14,0,894.0,119.0,1.9,24.5,852.0,998.13,720.21
2018,4,25,14,15,883.0,118.0,2.0,24.3,818.0,992.7,719.6
2018,4,25,14,30,872.0,117.0,2.1,24.1,784.0,983.35,716.63
2018,4,25,14,45,858.0,115.5,2.2,23.9,744.0,979.99,717.64
2018,4,25,15,0,844.0,114.0,2.3,23.7,704.0,959.51,707.48
2018,4,25,15,15,828.0,111.5,2.3,23.7,659.5,932.51,691.6
2018,4,25,15,30,812.0,109.0,2.3,23.7,615.0,902.27,673.58
2018,4,25,15,45,788.0,106.5,2.55,22.8,565.5,861.79,652.82
2018,4,25,16,0,764.0,104.0,2.8,21.9,516.0,818.92,629.51
2018,4,25,16,15,732.5,100.0,2.95,21.1,463.5,771.33,601.02
2018,4,25,16,30,701.0,96.0,3.1,20.3,411.0,717.53,567.01
2018,4,25,16,45,660.5,90.5,3.2,19.55,357.5,654.23,524.3
2018,4,25,17,0,620.0,85.0,3.3,18.8,304.0,591.4,480.2
2018,4,25,17,15,564.5,78.0,3.3,17.7,252.0,517.27,424.43
2018,4,25,17,30,509.0,71.0,3.3,16.6,200.0,445.84,368.15
2018,4,25,17,45,427.5,60.5,3.25,15.55,151.5,358.38,295.87
2018,4,25,18,0,346.0,50.0,3.2,14.5,103.0,276.05,224.95
2018,4,25,18,15,226.0,35.0,3.15,13.75,64.5,181.41,140.22
2018,4,25,18,30,106.0,20.0,3.1,13.0,26.0,86.27,12.78
2018,4,25,18,45,53.0,10.0,3.0,12.2,13.0,28.51,0.0
2018,4,25,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,26,5,15,41.0,7.0,1.4,7.45,8.5,0.0,0.0
2018,4,26,5,30,82.0,14.0,1.5,7.9,17.0,11.02,0.0
2018,4,26,5,45,125.0,22.0,1.65,8.3,34.5,16.72,7.59
2018,4,26,6,0,168.0,30.0,1.8,8.7,52.0,22.75,14.59
2018,4,26,6,15,129.0,37.5,1.75,9.25,59.0,28.68,20.32
2018,4,26,6,30,90.0,45.0,1.7,9.8,66.0,33.68,25.04
2018,4,26,6,45,47.0,70.0,1.7,10.35,81.0,52.9,42.45
2018,4,26,7,0,4.0,95.0,1.7,10.9,96.0,70.49,58.08
2018,4,26,7,15,7.0,114.5,1.7,11.55,117.0,84.31,70.05
2018,4,26,7,30,10.0,134.0,1.7,12.2,138.0,98.02,81.68
2018,4,26,7,45,10.0,149.5,1.7,12.9,154.0,109.02,90.72
2018,4,26,8,0,10.0,165.0,1.7,13.6,170.0,119.93,99.55
2018,4,26,8,15,10.0,178.5,1.65,14.3,184.0,129.48,107.08
2018,4,26,8,30,10.0,192.0,1.6,15.0,198.0,138.93,114.44
2018,4,26,8,45,21.0,228.0,1.55,15.7,242.0,165.09,129.11
2018,4,26,9,0,32.0,264.0,1.5,16.4,286.0,185.73,143.97
2018,4,26,9,15,71.0,304.0,1.55,17.0,356.5,224.48,172.09
2018,4,26,9,30,110.0,344.0,1.6,17.6,427.0,264.88,201.64
2018,4,26,9,45,335.0,300.0,1.7,18.2,568.5,321.4,239.33
2018,4,26,10,0,560.0,256.0,1.8,18.8,710.0,405.73,300.99
2018,4,26,10,15,743.0,182.5,1.9,19.2,806.0,474.72,353.99
2018,4,26,10,30,926.0,109.0,2.0,19.6,902.0,557.72,418.14
2018,4,26,10,45,931.0,109.0,2.15,20.05,922.5,612.25,461.32
2018,4,26,11,0,936.0,109.0,2.3,20.5,943.0,665.03,502.11
2018,4,26,11,15,938.5,109.5,2.4,20.75,956.0,714.59,539.62
2018,4,26,11,30,941.0,110.0,2.5,21.0,969.0,761.76,574.53
2018,4,26,11,45,942.5,110.5,2.6,21.25,974.5,805.6,606.35
2018,4,26,12,0,944.0,111.0,2.7,21.5,980.0,846.59,634.02
2018,4,26,12,15,944.0,111.0,2.8,21.6,977.5,882.89,658.76
2018,4,26,12,30,944.0,111.0,2.9,21.7,975.0,915.87,681.26
2018,4,26,12,45,942.5,110.5,2.95,21.8,964.5,943.59,699.89
2018,4,26,13,0,941.0,110.0,3.0,21.9,954.0,967.6,716.12
2018,4,26,13,15,937.5,108.5,3.1,21.85,935.0,984.97,728.88
2018,4,26,13,30,934.0,107.0,3.2,21.8,916.0,998.31,739.16
2018,4,26,13,45,929.0,105.5,3.25,21.8,890.0,1006.15,745.45
2018,4,26,14,0,924.0,104.0,3.3,21.8,864.0,1009.88,749.22
2018,4,26,14,15,916.0,102.0,3.4,21.55,830.5,1006.11,749.31
2018,4,26,14,30,908.0,100.0,3.5,21.3,797.0,998.27,746.86
2018,4,26,14,45,898.0,98.0,3.55,21.05,758.0,984.56,740.23
2018,4,26,15,0,888.0,96.0,3.6,20.8,719.0,967.06,731.14
2018,4,26,15,15,873.5,94.0,3.6,20.8,674.5,941.69,715.71
2018,4,26,15,30,859.0,92.0,3.6,20.8,630.0,913.02,698.06
2018,4,26,15,45,840.5,89.0,3.75,19.85,581.0,887.0,685.55
2018,4,26,16,0,822.0,86.0,3.9,18.9,532.0,847.29,662.94
2018,4,26,16,15,759.5,90.5,3.9,18.2,471.0,776.54,615.79
2018,4,26,16,30,697.0,95.0,3.9,17.5,410.0,711.21,571.48
2018,4,26,16,45,610.5,96.5,3.9,16.8,347.0,620.38,506.14
2018,4,26,17,0,524.0,98.0,3.9,16.1,284.0,532.72,439.61
2018,4,26,17,15,465.0,87.5,3.8,15.3,232.5,449.48,374.51
2018,4,26,17,30,406.0,77.0,3.7,14.5,181.0,378.28,316.42
2018,4,26,17,45,361.5,63.0,3.6,13.65,139.5,316.0,263.57
2018,4,26,18,0,317.0,49.0,3.5,12.8,98.0,257.41,211.52
2018,4,26,18,15,210.5,35.0,3.35,12.15,62.5,172.47,134.64
2018,4,26,18,30,104.0,21.0,3.2,11.5,27.0,86.98,23.04
2018,4,26,18,45,52.0,10.5,3.05,10.9,13.5,28.41,0.0
2018,4,26,19,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,27,5,15,36.0,8.0,1.75,7.4,9.5,0.0,0.0
2018,4,27,5,30,72.0,16.0,1.8,7.7,19.0,12.59,0.0
2018,4,27,5,45,101.0,32.0,1.9,8.0,42.0,23.79,13.68
2018,4,27,6,0,130.0,48.0,2.0,8.3,65.0,35.35,25.86
2018,4,27,6,15,236.0,62.0,2.1,8.85,110.5,45.63,35.67
2018,4,27,6,30,342.0,76.0,2.2,9.4,156.0,56.0,45.29
2018,4,27,6,45,245.0,103.5,2.25,9.95,168.5,73.69,61.24
2018,4,27,7,0,148.0,131.0,2.3,10.5,181.0,91.14,76.63
2018,4,27,7,15,272.5,140.5,2.4,11.2,251.0,97.05,81.44
2018,4,27,7,30,397.0,150.0,2.5,11.9,321.0,101.9,85.2
2018,4,27,7,45,567.5,130.0,2.6,12.6,409.0,93.41,77.21
2018,4,27,8,0,738.0,110.0,2.7,13.3,497.0,82.13,66.87
2018,4,27,8,15,804.0,101.5,2.75,13.85,560.0,83.66,67.82
2018,4,27,8,30,870.0,93.0,2.8,14.4,623.0,87.29,70.59
2018,4,27,8,45,856.5,105.5,2.85,14.95,660.0,133.14,78.43
2018,4,27,9,0,843.0,118.0,2.9,15.5,697.0,197.92,119.98
2018,4,27,9,15,858.5,120.0,2.95,15.9,739.5,259.44,168.42
2018,4,27,9,30,874.0,122.0,3.0,16.3,782.0,322.13,222.07
2018,4,27,9,45,907.5,113.0,3.1,16.7,825.5,386.81,277.93
2018,4,27,10,0,941.0,104.0,3.2,17.1,869.0,449.79,332.29
2018,4,27,10,15,873.5,141.5,3.25,17.4,870.5,503.46,379.52
2018,4,27,10,30,806.0,179.0,3.3,17.7,872.0,550.29,419.21
2018,4,27,10,45,734.5,222.0,3.35,18.0,864.5,592.26,453.16
2018,4,27,11,0,663.0,265.0,3.4,18.3,857.0,625.47,478.99
2018,4,27,11,15,813.0,188.0,3.45,18.45,924.5,699.59,536.49
2018,4,27,11,30,963.0,111.0,3.5,18.6,992.0,776.73,595.56
2018,4,27,11,45,962.5,111.5,3.5,18.75,996.0,819.94,627.11
2018,4,27,12,0,962.0,112.0,3.5,18.9,1000.0,860.07,654.39
2018,4,27,12,15,959.0,113.5,3.55,18.95,996.0,895.8,678.99
2018,4,27,12,30,956.0,115.0,3.6,19.0,992.0,928.01,701.16
2018,4,27,12,45,952.0,115.0,3.65,19.05,980.0,954.35,719.33
2018,4,27,13,0,948.0,115.0,3.7,19.1,968.0,976.83,734.98
2018,4,27,13,15,943.5,114.5,3.75,19.05,948.5,994.43,747.73
2018,4,27,13,30,939.0,114.0,3.8,19.0,929.0,1007.99,757.91
2018,4,27,13,45,932.5,113.0,3.85,18.95,902.5,1015.08,763.91
2018,4,27,14,0,926.0,112.0,3.9,18.9,876.0,1018.03,767.32
2018,4,27,14,15,918.0,110.0,3.95,18.7,842.0,1014.41,766.91
2018,4,27,14,30,910.0,108.0,4.0,18.5,808.0,1006.72,763.94
2018,4,27,14,45,899.0,106.0,4.05,18.35,768.5,992.18,756.28
2018,4,27,15,0,888.0,104.0,4.1,18.2,729.0,973.84,746.14
2018,4,27,15,15,873.0,101.5,4.1,18.2,683.5,947.59,729.83
2018,4,27,15,30,858.0,99.0,4.1,18.2,638.0,929.28,719.18
2018,4,27,15,45,838.0,96.0,4.1,17.6,588.0,890.99,695.92
2018,4,27,16,0,818.0,93.0,4.1,17.0,538.0,850.04,670.53
2018,4,27,16,15,790.0,89.5,4.1,16.55,485.0,799.37,637.18
2018,4,27,16,30,762.0,86.0,4.1,16.1,432.0,747.15,601.98
2018,4,27,16,45,724.0,81.5,4.1,15.65,377.5,689.3,561.57
2018,4,27,17,0,686.0,77.0,4.1,15.2,323.0,627.47,516.83
2018,4,27,17,15,630.5,71.5,3.9,14.6,269.0,552.84,459.21
2018,4,27,17,30,575.0,66.0,3.7,14.0,215.0,480.82,400.84
2018,4,27,17,45,491.0,58.0,3.45,13.35,164.5,391.99,326.2
2018,4,27,18,0,407.0,50.0,3.2,12.7,114.0,309.56,254.16
2018,4,27,18,15,280.0,37.5,3.05,12.1,74.0,209.53,164.71
2018,4,27,18,30,153.0,25.0,2.9,11.5,34.0,114.45,42.36
2018,4,27,18,45,76.5,12.5,2.7,10.95,17.0,39.32,0.0
2018,4,27,19,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,53.5,9.5,2.25,8.55,11.5,0.0,0.0
2018,4,28,5,30,107.0,19.0,2.4,8.8,23.0,14.95,0.0
2018,4,28,5,45,235.0,32.5,2.55,9.05,59.5,24.73,14.73
2018,4,28,6,0,363.0,46.0,2.7,9.3,96.0,37.7,27.88
2018,4,28,6,15,454.5,55.0,2.8,9.7,145.0,44.73,34.76
2018,4,28,6,30,546.0,64.0,2.9,10.1,194.0,51.85,41.43
2018,4,28,6,45,607.0,70.0,3.05,10.55,248.0,56.4,45.54
2018,4,28,7,0,668.0,76.0,3.2,11.0,302.0,61.01,49.53
2018,4,28,7,15,709.0,80.0,3.25,11.45,356.0,63.93,51.9
2018,4,28,7,30,750.0,84.0,3.3,11.9,410.0,72.35,59.1
2018,4,28,7,45,780.0,87.0,3.35,12.4,463.5,74.5,60.65
2018,4,28,8,0,810.0,90.0,3.4,12.9,517.0,76.65,62.18
2018,4,28,8,15,821.0,96.5,3.4,13.3,564.5,80.64,65.34
2018,4,28,8,30,832.0,103.0,3.4,13.7,612.0,84.38,68.26
2018,4,28,8,45,848.5,105.5,3.4,14.1,658.5,132.32,78.32
2018,4,28,9,0,865.0,108.0,3.4,14.5,705.0,194.01,116.43
2018,4,28,9,15,863.0,115.0,3.4,14.85,739.5,256.53,166.72
2018,4,28,9,30,861.0,122.0,3.4,15.2,774.0,318.13,220.52
2018,4,28,9,45,774.0,168.0,3.35,15.55,774.0,378.2,275.98
2018,4,28,10,0,687.0,214.0,3.3,15.9,774.0,424.62,318.68
2018,4,28,10,15,539.0,283.5,3.35,16.15,732.0,453.6,346.48
2018,4,28,10,30,391.0,353.0,3.4,16.4,690.0,465.43,358.47
2018,4,28,10,45,386.0,376.0,3.45,16.65,715.0,507.31,391.3
2018,4,28,11,0,381.0,399.0,3.5,16.9,740.0,549.52,423.47
2018,4,28,11,15,297.0,429.0,3.55,17.05,697.0,544.74,419.71
2018,4,28,11,30,213.0,459.0,3.6,17.2,654.0,525.49,404.71
2018,4,28,11,45,298.0,433.5,3.65,17.35,708.0,593.81,457.04
2018,4,28,12,0,383.0,408.0,3.7,17.5,762.0,659.61,506.76
2018,4,28,12,15,588.5,302.0,3.8,17.55,844.0,771.19,592.07
2018,4,28,12,30,794.0,196.0,3.9,17.6,926.0,872.57,668.91
2018,4,28,12,45,849.0,166.5,3.95,17.65,939.0,922.33,703.25
2018,4,28,13,0,904.0,137.0,4.0,17.7,952.0,955.21,726.12
2018,4,28,13,15,606.5,249.5,4.1,17.65,791.5,832.52,639.07
2018,4,28,13,30,309.0,362.0,4.2,17.6,631.0,650.01,502.56
2018,4,28,13,45,197.0,375.0,4.3,17.55,544.5,544.54,423.97
2018,4,28,14,0,85.0,388.0,4.4,17.5,458.0,434.41,338.94
2018,4,28,14,15,162.5,367.5,4.45,17.3,495.0,515.07,403.88
2018,4,28,14,30,240.0,347.0,4.5,17.1,532.0,595.29,467.14
2018,4,28,14,45,466.5,261.5,4.6,16.95,598.5,749.07,588.67
2018,4,28,15,0,693.0,176.0,4.7,16.8,665.0,884.04,692.36
2018,4,28,15,15,785.0,133.5,4.7,16.8,654.5,909.89,711.74
2018,4,28,15,30,877.0,91.0,4.7,16.8,644.0,924.42,723.91
2018,4,28,15,45,859.5,88.0,4.65,16.2,594.5,888.48,701.37
2018,4,28,16,0,842.0,85.0,4.6,15.6,545.0,859.58,684.07
2018,4,28,16,15,818.0,81.5,4.55,15.15,492.5,811.72,652.1
2018,4,28,16,30,794.0,78.0,4.5,14.7,440.0,762.06,618.27
2018,4,28,16,45,760.0,73.5,4.45,14.3,385.5,701.98,575.55
2018,4,28,17,0,726.0,69.0,4.4,13.9,331.0,641.57,531.4
2018,4,28,17,15,676.0,64.0,4.2,13.35,277.0,573.64,479.01
2018,4,28,17,30,626.0,59.0,4.0,12.8,223.0,504.27,422.37
2018,4,28,17,45,548.0,52.5,3.8,12.3,172.0,418.96,350.18
2018,4,28,18,0,470.0,46.0,3.6,11.8,121.0,339.54,280.05
2018,4,28,18,15,338.5,35.0,3.4,11.3,79.0,235.91,187.01
2018,4,28,18,30,207.0,24.0,3.2,10.8,37.0,136.21,61.42
2018,4,28,18,45,103.5,12.0,3.05,10.35,18.5,49.12,0.0
2018,4,28,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.5,2.4,8.2,2.5,1.97,0.0
2018,4,29,5,30,0.0,5.0,2.6,8.5,5.0,3.93,0.0
2018,4,29,5,45,0.0,11.5,2.85,8.75,11.5,8.73,1.66
2018,4,29,6,0,0.0,18.0,3.1,9.0,18.0,13.68,6.57
2018,4,29,6,15,0.0,29.5,3.2,9.4,29.5,22.49,14.74
2018,4,29,6,30,0.0,41.0,3.3,9.8,41.0,31.32,22.89
2018,4,29,6,45,0.0,67.0,3.45,10.15,67.0,50.89,40.64
2018,4,29,7,0,0.0,93.0,3.6,10.5,93.0,69.3,57.09
2018,4,29,7,15,0.0,95.0,3.65,10.85,95.0,71.43,58.72
2018,4,29,7,30,0.0,97.0,3.7,11.2,97.0,73.39,60.17
2018,4,29,7,45,7.5,137.0,3.7,11.55,141.0,101.11,84.33
2018,4,29,8,0,15.0,177.0,3.7,11.9,185.0,127.8,107.17
2018,4,29,8,15,28.0,201.5,3.75,12.2,218.0,137.6,115.13
2018,4,29,8,30,41.0,226.0,3.8,12.5,251.0,152.24,127.2
2018,4,29,8,45,23.0,182.0,3.85,12.8,196.0,130.27,102.33
2018,4,29,9,0,5.0,138.0,3.9,13.1,141.0,105.27,81.91
2018,4,29,9,15,6.0,154.0,3.95,13.3,158.0,117.74,91.88
2018,4,29,9,30,7.0,170.0,4.0,13.5,175.0,130.49,102.02
2018,4,29,9,45,9.5,194.5,4.05,13.7,202.0,150.15,117.71
2018,4,29,10,0,12.0,219.0,4.1,13.9,229.0,170.38,133.77
2018,4,29,10,15,9.0,194.5,4.15,14.05,202.0,152.53,119.26
2018,4,29,10,30,6.0,170.0,4.2,14.2,175.0,133.7,103.95
2018,4,29,10,45,5.0,155.5,4.25,14.4,160.0,122.81,95.03
2018,4,29,11,0,4.0,141.0,4.3,14.6,145.0,111.61,85.84
2018,4,29,11,15,3.0,134.0,4.4,14.65,137.0,105.96,81.21
2018,4,29,11,30,2.0,127.0,4.5,14.7,129.0,100.14,76.44
2018,4,29,11,45,3.5,141.0,4.55,14.75,144.5,112.47,86.44
2018,4,29,12,0,5.0,155.0,4.6,14.8,160.0,125.02,96.61
2018,4,29,12,15,3.5,139.5,4.6,14.85,143.0,111.92,85.97
2018,4,29,12,30,2.0,124.0,4.6,14.9,126.0,98.6,75.14
2018,4,29,12,45,1.5,116.5,4.6,14.95,118.0,92.33,70.06
2018,4,29,13,0,1.0,109.0,4.6,15.0,110.0,85.98,64.91
2018,4,29,13,15,2.5,132.0,4.6,15.1,134.0,105.77,81.09
2018,4,29,13,30,4.0,155.0,4.6,15.2,158.0,125.89,97.47
2018,4,29,13,45,5.0,161.5,4.55,15.25,165.5,132.33,102.8
2018,4,29,14,0,6.0,168.0,4.5,15.3,173.0,138.87,108.23
2018,4,29,14,15,4.5,157.0,4.45,15.25,160.5,128.49,99.95
2018,4,29,14,30,3.0,146.0,4.4,15.2,148.0,118.06,91.62
2018,4,29,14,45,1.5,124.5,4.4,15.15,125.5,98.91,76.13
2018,4,29,15,0,0.0,103.0,4.4,15.1,103.0,79.88,60.63
2018,4,29,15,15,3.0,133.0,4.4,15.1,135.0,107.64,83.79
2018,4,29,15,30,6.0,163.0,4.4,15.1,167.0,136.77,108.06
2018,4,29,15,45,12.5,178.5,4.35,14.75,185.5,157.6,125.86
2018,4,29,16,0,19.0,194.0,4.3,14.4,204.0,179.6,144.72
2018,4,29,16,15,39.5,186.0,4.3,14.05,204.5,207.29,168.92
2018,4,29,16,30,60.0,178.0,4.3,13.7,205.0,218.01,179.22
2018,4,29,16,45,108.0,160.5,4.25,13.4,202.5,254.12,211.23
2018,4,29,17,0,156.0,143.0,4.2,13.1,200.0,268.94,225.39
2018,4,29,17,15,210.5,117.0,4.05,12.7,180.5,287.91,242.59
2018,4,29,17,30,265.0,91.0,3.9,12.3,161.0,284.78,240.67
2018,4,29,17,45,273.0,72.0,3.75,11.85,130.0,270.72,227.33
2018,4,29,18,0,281.0,53.0,3.6,11.4,99.0,239.57,198.21
2018,4,29,18,15,187.5,38.5,3.45,11.05,64.5,162.88,128.82
2018,4,29,18,30,94.0,24.0,3.3,10.7,30.0,78.98,38.2
2018,4,29,18,45,47.0,12.0,3.15,10.3,15.0,27.37,0.0
2018,4,29,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.7,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,30,5,15,0.0,2.0,2.4,7.9,2.0,1.57,0.0
2018,4,30,5,30,0.0,4.0,2.4,8.1,4.0,3.02,0.0
2018,4,30,5,45,35.0,12.5,2.4,8.35,17.5,9.81,2.68
2018,4,30,6,0,70.0,21.0,2.4,8.6,31.0,16.36,9.03
2018,4,30,6,15,76.0,26.0,2.35,8.95,41.0,20.11,12.65
2018,4,30,6,30,82.0,31.0,2.3,9.3,51.0,23.76,16.08
2018,4,30,6,45,48.0,40.0,2.3,9.65,52.5,31.27,22.92
2018,4,30,7,0,14.0,49.0,2.3,10.0,54.0,38.34,29.25
2018,4,30,7,15,7.0,53.5,2.2,10.45,56.0,41.07,31.56
2018,4,30,7,30,0.0,58.0,2.1,10.9,58.0,44.44,34.39
2018,4,30,7,45,0.5,88.0,2.05,11.35,88.5,67.49,54.68
2018,4,30,8,0,1.0,118.0,2.0,11.8,119.0,88.89,73.15
2018,4,30,8,15,1.0,110.0,1.95,12.2,111.0,83.67,68.2
2018,4,30,8,30,1.0,102.0,1.9,12.6,103.0,78.2,63.11
2018,4,30,8,45,2.5,129.5,1.9,13.0,131.5,98.25,76.46
2018,4,30,9,0,4.0,157.0,1.9,13.4,160.0,118.56,92.67
2018,4,30,9,15,8.5,188.0,2.0,13.8,194.5,142.3,111.37
2018,4,30,9,30,13.0,219.0,2.1,14.2,229.0,166.87,130.6
2018,4,30,9,45,21.5,267.0,2.15,14.6,284.5,205.57,160.81
2018,4,30,10,0,30.0,315.0,2.2,15.0,340.0,242.42,189.23
2018,4,30,10,15,31.5,329.5,2.4,15.35,356.5,259.03,201.93
2018,4,30,10,30,33.0,344.0,2.6,15.7,373.0,276.1,215.0
2018,4,30,10,45,26.0,316.0,2.75,16.05,339.0,257.35,200.24
2018,4,30,11,0,19.0,288.0,2.9,16.4,305.0,233.36,181.38
2018,4,30,11,15,16.5,264.5,3.15,16.45,279.5,215.84,167.77
2018,4,30,11,30,14.0,241.0,3.4,16.5,254.0,197.53,153.44
2018,4,30,11,45,13.0,232.0,3.6,16.55,244.0,191.1,148.41
2018,4,30,12,0,12.0,223.0,3.8,16.6,234.0,184.37,143.13
2018,4,30,12,15,14.0,247.5,4.0,16.5,260.5,206.76,160.99
2018,4,30,12,30,16.0,272.0,4.2,16.4,287.0,229.64,179.18
2018,4,30,12,45,19.5,294.5,4.35,16.25,312.5,252.72,197.6
2018,4,30,13,0,23.0,317.0,4.5,16.1,338.0,292.21,228.83
2018,4,30,13,15,33.0,342.5,4.6,15.95,372.0,327.91,257.21
2018,4,30,13,30,43.0,368.0,4.7,15.8,406.0,364.92,286.55
2018,4,30,13,45,46.5,364.0,4.75,15.65,404.0,368.42,289.88
2018,4,30,14,0,50.0,360.0,4.8,15.5,402.0,371.78,293.25
2018,4,30,14,15,71.5,348.5,4.85,15.3,405.5,384.79,304.99
2018,4,30,14,30,93.0,337.0,4.9,15.1,409.0,397.44,316.5
2018,4,30,14,45,90.0,329.0,4.95,14.85,396.0,389.74,311.38
2018,4,30,15,0,87.0,321.0,5.0,14.6,383.0,381.87,306.17
2018,4,30,15,15,169.5,294.0,5.0,14.6,405.0,454.7,366.92
2018,4,30,15,30,252.0,267.0,5.0,14.6,427.0,523.36,423.58
2018,4,30,15,45,287.5,242.5,4.9,13.9,411.5,526.0,428.72
2018,4,30,16,0,323.0,218.0,4.8,13.2,396.0,525.32,431.52
2018,4,30,16,15,314.5,198.5,4.75,12.8,358.0,489.67,405.19
2018,4,30,16,30,306.0,179.0,4.7,12.4,320.0,453.1,377.76
2018,4,30,16,45,336.0,152.0,4.6,12.0,289.5,436.66,366.93
2018,4,30,17,0,366.0,125.0,4.5,11.6,259.0,434.11,366.45
2018,4,30,17,15,377.0,104.5,4.35,11.1,223.0,403.42,342.16
2018,4,30,17,30,388.0,84.0,4.2,10.6,187.0,370.19,314.6
2018,4,30,17,45,320.5,70.0,4.1,10.15,142.5,295.6,250.08
2018,4,30,18,0,253.0,56.0,4.0,9.7,98.0,227.12,189.08
2018,4,30,18,15,166.5,40.5,3.9,9.4,64.0,154.34,122.98
2018,4,30,18,30,80.0,25.0,3.8,9.1,30.0,74.32,39.48
2018,4,30,18,45,41.5,13.0,3.7,8.8,15.5,25.98,0.0
2018,4,30,19,0,3.0,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,30,19,15,1.5,0.5,3.5,8.35,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.35,6.8,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,7.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,2.65,7.3,3.5,2.75,0.0
2018,5,1,5,30,3.0,7.0,2.7,7.5,7.0,5.48,0.0
2018,5,1,5,45,1.5,13.5,2.75,7.7,13.5,10.26,3.15
2018,5,1,6,0,0.0,20.0,2.8,7.9,20.0,15.21,8.04
2018,5,1,6,15,8.0,30.5,2.8,8.2,32.5,24.08,16.32
2018,5,1,6,30,16.0,41.0,2.8,8.5,45.0,32.16,23.81
2018,5,1,6,45,8.0,38.0,2.75,8.75,40.0,30.05,21.89
2018,5,1,7,0,0.0,35.0,2.7,9.0,35.0,26.71,18.77
2018,5,1,7,15,4.0,47.5,2.6,9.35,49.5,36.39,27.46
2018,5,1,7,30,8.0,60.0,2.5,9.7,64.0,46.14,36.08
2018,5,1,7,45,4.0,64.0,2.35,10.05,66.0,49.18,38.6
2018,5,1,8,0,0.0,68.0,2.2,10.4,68.0,52.22,41.09
2018,5,1,8,15,49.0,106.5,2.1,10.95,137.0,76.02,61.84
2018,5,1,8,30,98.0,145.0,2.0,11.5,206.0,101.01,83.25
2018,5,1,8,45,53.0,168.0,1.85,12.05,201.5,123.82,96.24
2018,5,1,9,0,8.0,191.0,1.7,12.6,197.0,142.59,112.3
2018,5,1,9,15,11.0,213.0,1.75,13.25,221.5,160.1,125.76
2018,5,1,9,30,14.0,235.0,1.8,13.9,246.0,178.26,139.68
2018,5,1,9,45,80.0,265.5,1.8,14.55,331.0,217.58,168.58
2018,5,1,10,0,146.0,296.0,1.8,15.2,416.0,273.02,210.67
2018,5,1,10,15,193.0,343.5,1.9,15.6,507.5,340.11,262.2
2018,5,1,10,30,240.0,391.0,2.0,16.0,599.0,413.43,317.82
2018,5,1,10,45,459.0,320.0,2.1,16.4,730.0,507.37,389.06
2018,5,1,11,0,678.0,249.0,2.2,16.8,861.0,618.03,472.32
2018,5,1,11,15,800.0,187.0,2.3,16.95,918.5,685.2,523.69
2018,5,1,11,30,922.0,125.0,2.4,17.1,976.0,753.71,576.02
2018,5,1,11,45,923.5,125.0,2.5,17.3,981.0,796.16,607.32
2018,5,1,12,0,925.0,125.0,2.6,17.5,986.0,835.84,635.37
2018,5,1,12,15,923.0,125.5,2.7,17.6,982.5,870.15,659.17
2018,5,1,12,30,921.0,126.0,2.8,17.7,979.0,901.14,680.71
2018,5,1,12,45,917.0,126.5,2.9,17.8,967.0,926.92,698.75
2018,5,1,13,0,913.0,127.0,3.0,17.9,955.0,949.02,714.4
2018,5,1,13,15,909.5,125.5,3.1,17.9,936.5,965.97,726.96
2018,5,1,13,30,906.0,124.0,3.2,17.9,918.0,979.02,737.06
2018,5,1,13,45,891.5,126.5,3.25,17.9,888.5,981.55,739.84
2018,5,1,14,0,877.0,129.0,3.3,17.9,859.0,980.07,740.15
2018,5,1,14,15,877.5,123.0,3.35,17.8,829.0,980.7,742.35
2018,5,1,14,30,878.0,117.0,3.4,17.7,799.0,977.27,741.92
2018,5,1,14,45,867.0,114.0,3.45,17.55,759.5,961.97,733.68
2018,5,1,15,0,856.0,111.0,3.5,17.4,720.0,955.38,731.63
2018,5,1,15,15,785.5,128.0,3.5,17.4,660.0,898.85,694.05
2018,5,1,15,30,715.0,145.0,3.5,17.4,600.0,847.68,660.15
2018,5,1,15,45,612.0,160.5,3.55,16.95,528.5,757.75,598.79
2018,5,1,16,0,509.0,176.0,3.6,16.5,457.0,660.84,528.78
2018,5,1,16,15,554.0,146.0,3.6,16.15,425.0,651.71,526.1
2018,5,1,16,30,599.0,116.0,3.6,15.8,393.0,647.11,525.77
2018,5,1,16,45,620.5,100.0,3.6,15.45,356.5,624.05,510.62
2018,5,1,17,0,642.0,84.0,3.6,15.1,320.0,596.75,491.57
2018,5,1,17,15,567.5,79.0,3.45,14.5,263.0,511.78,424.94
2018,5,1,17,30,493.0,74.0,3.3,13.9,206.0,431.04,359.57
2018,5,1,17,45,398.0,63.5,3.15,13.3,155.0,332.47,277.27
2018,5,1,18,0,303.0,53.0,3.0,12.7,104.0,249.44,205.27
2018,5,1,18,15,218.0,39.5,2.9,12.1,69.5,177.24,140.52
2018,5,1,18,30,133.0,26.0,2.8,11.5,35.0,107.62,62.94
2018,5,1,18,45,69.0,14.0,2.7,10.95,18.5,37.08,0.0
2018,5,1,19,0,5.0,2.0,2.6,10.4,2.0,0.0,0.0
2018,5,1,19,15,2.5,1.0,2.65,10.15,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.0,7.65,2.0,1.57,0.0
2018,5,2,5,30,0.0,4.0,2.0,7.8,4.0,3.02,0.0
2018,5,2,5,45,0.0,8.5,1.95,7.95,8.5,6.44,0.0
2018,5,2,6,0,0.0,13.0,1.9,8.1,13.0,9.86,3.24
2018,5,2,6,15,0.0,20.0,1.8,8.45,20.0,15.2,8.24
2018,5,2,6,30,0.0,27.0,1.7,8.8,27.0,20.56,13.21
2018,5,2,6,45,0.0,37.5,1.6,9.15,37.5,28.62,20.57
2018,5,2,7,0,0.0,48.0,1.5,9.5,48.0,36.7,27.84
2018,5,2,7,15,0.0,55.0,1.35,10.15,55.0,42.11,32.54
2018,5,2,7,30,0.0,62.0,1.2,10.8,62.0,47.53,37.18
2018,5,2,7,45,0.5,89.5,1.1,11.45,90.0,68.6,55.61
2018,5,2,8,0,1.0,117.0,1.0,12.1,118.0,88.25,72.43
2018,5,2,8,15,35.5,183.0,0.9,12.85,205.5,127.43,105.67
2018,5,2,8,30,70.0,249.0,0.8,13.6,293.0,165.34,136.91
2018,5,2,8,45,364.0,215.5,0.75,14.4,468.0,154.69,110.43
2018,5,2,9,0,658.0,182.0,0.7,15.2,643.0,204.74,132.3
2018,5,2,9,15,779.0,144.0,0.65,15.9,720.0,257.15,167.61
2018,5,2,9,30,900.0,106.0,0.6,16.6,797.0,319.83,215.2
2018,5,2,9,45,912.0,106.0,0.6,17.3,832.5,380.4,266.36
2018,5,2,10,0,924.0,106.0,0.6,18.0,868.0,440.94,316.57
2018,5,2,10,15,930.5,106.5,0.7,18.55,895.5,499.11,364.42
2018,5,2,10,30,937.0,107.0,0.8,19.1,923.0,556.14,409.91
2018,5,2,10,45,941.5,107.5,0.95,19.6,943.0,610.69,452.65
2018,5,2,11,0,946.0,108.0,1.1,20.1,963.0,663.43,492.84
2018,5,2,11,15,949.0,108.0,1.3,20.35,976.0,712.78,530.56
2018,5,2,11,30,952.0,108.0,1.5,20.6,989.0,759.76,565.84
2018,5,2,11,45,954.0,107.5,1.7,20.85,994.0,803.01,597.93
2018,5,2,12,0,956.0,107.0,1.9,21.1,999.0,843.41,626.09
2018,5,2,12,15,956.0,106.0,2.05,21.15,995.5,878.72,650.58
2018,5,2,12,30,956.0,105.0,2.2,21.2,992.0,910.65,672.87
2018,5,2,12,45,954.5,104.5,2.35,21.3,981.0,938.19,692.18
2018,5,2,13,0,953.0,104.0,2.5,21.4,970.0,961.99,709.12
2018,5,2,13,15,948.5,103.5,2.65,21.3,951.0,979.2,722.4
2018,5,2,13,30,944.0,103.0,2.8,21.2,932.0,992.38,733.2
2018,5,2,13,45,938.0,102.5,2.95,21.15,905.5,1000.08,740.41
2018,5,2,14,0,932.0,102.0,3.1,21.1,879.0,1003.69,745.09
2018,5,2,14,15,923.5,100.5,3.15,20.9,845.5,999.81,744.57
2018,5,2,14,30,915.0,99.0,3.2,20.7,812.0,991.88,741.55
2018,5,2,14,45,904.5,97.5,3.3,20.5,773.0,978.13,735.14
2018,5,2,15,0,894.0,96.0,3.4,20.3,734.0,960.62,726.25
2018,5,2,15,15,880.0,93.5,3.4,20.3,689.0,935.13,710.72
2018,5,2,15,30,866.0,91.0,3.4,20.3,644.0,906.32,692.93
2018,5,2,15,45,742.0,117.0,3.4,19.7,565.0,824.24,639.04
2018,5,2,16,0,618.0,143.0,3.4,19.1,486.0,728.0,573.57
2018,5,2,16,15,628.5,125.0,3.35,18.65,445.0,699.74,556.12
2018,5,2,16,30,639.0,107.0,3.3,18.2,404.0,667.8,535.2
2018,5,2,16,45,656.5,92.5,3.25,17.75,365.5,641.61,518.24
2018,5,2,17,0,674.0,78.0,3.2,17.3,327.0,611.38,497.69
2018,5,2,17,15,646.0,69.5,3.05,16.55,278.0,553.24,453.78
2018,5,2,17,30,618.0,61.0,2.9,15.8,229.0,495.47,408.22
2018,5,2,17,45,545.5,54.0,2.75,15.05,178.5,413.88,341.06
2018,5,2,18,0,473.0,47.0,2.6,14.3,128.0,337.8,275.61
2018,5,2,18,15,358.0,37.5,2.4,13.6,86.5,244.51,193.53
2018,5,2,18,30,243.0,28.0,2.2,12.9,45.0,156.63,97.65
2018,5,2,18,45,128.0,15.0,2.0,12.2,23.5,59.92,0.0
2018,5,2,19,0,13.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,5,2,19,15,6.5,1.0,1.7,11.2,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,5,15,0.0,3.0,1.75,8.7,3.0,2.36,0.0
2018,5,3,5,30,0.0,6.0,1.8,8.9,6.0,4.54,0.0
2018,5,3,5,45,0.0,12.0,1.9,9.1,12.0,9.1,2.23
2018,5,3,6,0,0.0,18.0,2.0,9.3,18.0,13.68,6.65
2018,5,3,6,15,30.5,28.0,1.9,9.6,36.0,22.14,14.49
2018,5,3,6,30,61.0,38.0,1.8,9.9,54.0,29.89,21.63
2018,5,3,6,45,30.5,56.0,1.75,10.2,64.0,43.4,33.87
2018,5,3,7,0,0.0,74.0,1.7,10.5,74.0,56.48,45.54
2018,5,3,7,15,0.0,90.0,1.65,11.05,90.0,68.15,55.71
2018,5,3,7,30,0.0,106.0,1.6,11.6,106.0,79.71,65.6
2018,5,3,7,45,2.5,129.0,1.5,12.15,130.5,95.92,79.4
2018,5,3,8,0,5.0,152.0,1.4,12.7,155.0,111.88,92.75
2018,5,3,8,15,8.0,175.0,1.4,13.4,180.0,127.63,105.66
2018,5,3,8,30,11.0,198.0,1.4,14.1,205.0,143.16,118.2
2018,5,3,8,45,11.5,209.5,1.45,14.8,217.0,152.95,119.86
2018,5,3,9,0,12.0,221.0,1.5,15.5,229.0,163.26,127.3
2018,5,3,9,15,20.5,259.5,1.6,16.15,274.5,193.32,150.18
2018,5,3,9,30,29.0,298.0,1.7,16.8,320.0,218.41,168.94
2018,5,3,9,45,29.0,309.5,1.75,17.45,332.5,231.95,178.95
2018,5,3,10,0,29.0,321.0,1.8,18.1,345.0,245.62,189.03
2018,5,3,10,15,104.5,332.5,1.85,18.6,423.0,292.59,223.98
2018,5,3,10,30,180.0,344.0,1.9,19.1,501.0,349.87,267.05
2018,5,3,10,45,390.5,310.5,1.95,19.65,661.5,460.92,350.23
2018,5,3,11,0,601.0,277.0,2.0,20.2,822.0,589.61,444.74
2018,5,3,11,15,777.0,193.5,2.05,20.6,907.5,672.51,506.05
2018,5,3,11,30,953.0,110.0,2.1,21.0,993.0,760.62,570.65
2018,5,3,11,45,954.5,109.0,2.15,21.35,997.5,803.1,600.51
2018,5,3,12,0,956.0,108.0,2.2,21.7,1002.0,842.66,626.72
2018,5,3,12,15,957.0,107.5,2.25,21.95,999.5,879.16,650.64
2018,5,3,12,30,958.0,107.0,2.3,22.2,997.0,912.38,672.29
2018,5,3,12,45,958.5,104.5,2.35,22.45,986.0,939.88,690.15
2018,5,3,13,0,959.0,102.0,2.4,22.7,975.0,963.65,705.63
2018,5,3,13,15,956.0,100.5,2.45,22.8,956.0,981.3,717.62
2018,5,3,13,30,953.0,99.0,2.5,22.9,937.0,994.9,727.15
2018,5,3,13,45,887.0,130.5,2.55,23.0,892.5,977.26,716.51
2018,5,3,14,0,821.0,162.0,2.6,23.1,848.0,970.34,713.25
2018,5,3,14,15,849.5,140.0,2.7,23.05,826.0,981.54,722.78
2018,5,3,14,30,878.0,118.0,2.8,23.0,804.0,974.35,720.18
2018,5,3,14,45,893.0,104.5,2.85,22.95,772.0,972.72,721.13
2018,5,3,15,0,908.0,91.0,2.9,22.9,740.0,966.26,718.96
2018,5,3,15,15,895.0,88.0,2.9,22.9,695.0,940.87,703.75
2018,5,3,15,30,882.0,85.0,2.9,22.9,650.0,912.06,686.38
2018,5,3,15,45,864.0,83.0,2.95,22.45,601.0,876.78,666.02
2018,5,3,16,0,846.0,81.0,3.0,22.0,552.0,838.84,643.53
2018,5,3,16,15,822.0,78.0,3.0,21.6,500.0,801.19,620.44
2018,5,3,16,30,798.0,75.0,3.0,21.2,448.0,752.35,588.85
2018,5,3,16,45,765.0,71.5,2.95,20.8,394.0,694.58,549.74
2018,5,3,17,0,732.0,68.0,2.9,20.4,340.0,636.43,509.26
2018,5,3,17,15,650.5,67.5,2.65,19.5,281.5,552.34,446.67
2018,5,3,17,30,569.0,67.0,2.4,18.6,223.0,469.71,382.11
2018,5,3,17,45,492.5,58.0,2.1,17.7,172.0,385.8,314.07
2018,5,3,18,0,416.0,49.0,1.8,16.8,121.0,308.01,248.35
2018,5,3,18,15,338.5,38.5,1.7,15.95,84.0,235.13,184.32
2018,5,3,18,30,261.0,28.0,1.6,15.1,47.0,165.13,106.18
2018,5,3,18,45,138.0,15.0,1.5,14.3,24.5,63.44,0.0
2018,5,3,19,0,15.0,2.0,1.4,13.5,2.0,0.0,0.0
2018,5,3,19,15,7.5,1.0,1.35,13.15,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
