Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,9.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,9.4,1.0,0.79,0.0
2018,5,14,5,15,0.0,3.5,1.55,9.65,3.5,2.75,0.0
2018,5,14,5,30,0.0,6.0,1.5,9.9,6.0,4.54,0.0
2018,5,14,5,45,0.0,10.5,1.45,10.15,10.5,7.96,1.43
2018,5,14,6,0,0.0,15.0,1.4,10.4,15.0,11.39,4.65
2018,5,14,6,15,0.0,21.0,1.25,10.8,21.0,15.97,8.89
2018,5,14,6,30,0.0,27.0,1.1,11.2,27.0,20.56,13.08
2018,5,14,6,45,0.0,49.0,1.0,11.6,49.0,37.47,28.34
2018,5,14,7,0,0.0,71.0,0.9,12.0,71.0,54.48,43.43
2018,5,14,7,15,0.0,80.5,0.8,12.6,80.5,61.73,49.57
2018,5,14,7,30,0.0,90.0,0.7,13.2,90.0,68.83,55.48
2018,5,14,7,45,0.0,104.5,0.55,13.85,104.5,79.39,64.31
2018,5,14,8,0,0.0,119.0,0.4,14.5,119.0,89.86,72.88
2018,5,14,8,15,1.0,138.5,0.45,15.25,139.0,103.68,84.17
2018,5,14,8,30,2.0,158.0,0.5,16.0,159.0,117.31,95.14
2018,5,14,8,45,7.0,190.5,0.55,16.75,195.5,140.41,108.6
2018,5,14,9,0,12.0,223.0,0.6,17.5,232.0,164.62,126.74
2018,5,14,9,15,19.0,260.0,0.75,18.1,275.0,193.19,148.17
2018,5,14,9,30,26.0,297.0,0.9,18.7,318.0,215.74,164.8
2018,5,14,9,45,79.0,332.0,1.05,19.35,398.5,260.71,197.26
2018,5,14,10,0,132.0,367.0,1.2,20.0,479.0,309.33,232.75
2018,5,14,10,15,300.0,347.0,1.3,20.5,611.5,379.52,283.34
2018,5,14,10,30,468.0,327.0,1.4,21.0,744.0,471.13,350.33
2018,5,14,10,45,696.5,220.5,1.55,21.45,856.5,549.92,409.12
2018,5,14,11,0,925.0,114.0,1.7,21.9,969.0,639.37,476.11
2018,5,14,11,15,927.5,114.5,1.8,22.2,981.0,686.84,511.51
2018,5,14,11,30,930.0,115.0,1.9,22.5,993.0,732.01,544.76
2018,5,14,11,45,930.5,115.5,2.05,22.75,997.5,773.29,575.08
2018,5,14,12,0,931.0,116.0,2.2,23.0,1002.0,811.8,602.6
2018,5,14,12,15,928.5,117.0,2.35,23.05,998.0,845.41,625.94
2018,5,14,12,30,926.0,118.0,2.5,23.1,994.0,875.75,647.12
2018,5,14,12,45,921.5,118.5,2.6,23.2,982.0,900.54,664.14
2018,5,14,13,0,917.0,119.0,2.7,23.3,970.0,921.69,678.84
2018,5,14,13,15,913.0,118.5,2.85,23.25,951.5,938.63,691.67
2018,5,14,13,30,909.0,118.0,3.0,23.2,933.0,951.74,702.11
2018,5,14,13,45,903.5,116.5,3.1,23.1,907.0,958.66,708.36
2018,5,14,14,0,898.0,115.0,3.2,23.0,881.0,961.64,712.17
2018,5,14,14,15,890.0,113.5,3.3,22.75,849.0,958.36,712.39
2018,5,14,14,30,882.0,112.0,3.4,22.5,817.0,951.23,710.18
2018,5,14,14,45,871.5,110.0,3.45,22.3,778.5,937.51,703.16
2018,5,14,15,0,861.0,108.0,3.5,22.1,740.0,920.18,693.8
2018,5,14,15,15,847.0,105.5,3.5,22.1,696.5,895.69,678.74
2018,5,14,15,30,833.0,103.0,3.5,22.1,653.0,878.75,668.97
2018,5,14,15,45,815.5,100.0,3.6,21.35,605.5,844.01,649.15
2018,5,14,16,0,798.0,97.0,3.7,20.6,558.0,806.65,627.19
2018,5,14,16,15,775.0,93.5,3.75,20.05,508.0,761.9,598.7
2018,5,14,16,30,752.0,90.0,3.8,19.5,458.0,715.44,568.35
2018,5,14,16,45,721.0,85.5,3.8,18.95,406.0,664.02,533.35
2018,5,14,17,0,690.0,81.0,3.8,18.4,354.0,608.89,493.93
2018,5,14,17,15,646.0,75.5,3.75,17.65,302.0,543.98,444.99
2018,5,14,17,30,602.0,70.0,3.7,16.9,250.0,480.72,395.44
2018,5,14,17,45,537.5,62.5,3.65,16.15,200.0,405.53,334.13
2018,5,14,18,0,473.0,55.0,3.6,15.4,150.0,335.0,274.18
2018,5,14,18,15,373.5,45.5,3.45,14.7,107.0,251.13,201.33
2018,5,14,18,30,274.0,36.0,3.3,14.0,64.0,176.8,133.68
2018,5,14,18,45,159.0,22.5,3.15,13.25,36.5,95.49,21.72
2018,5,14,19,0,44.0,9.0,3.0,12.5,9.0,20.5,0.0
2018,5,14,19,15,22.0,4.5,2.9,12.15,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,9.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,9.1,1.0,0.79,0.0
2018,5,15,5,15,0.0,4.0,1.5,9.4,4.0,3.02,0.0
2018,5,15,5,30,0.0,7.0,1.5,9.7,7.0,5.3,0.0
2018,5,15,5,45,0.0,11.5,1.5,10.05,11.5,8.72,2.11
2018,5,15,6,0,0.0,16.0,1.5,10.4,16.0,12.15,5.35
2018,5,15,6,15,0.0,22.0,1.4,10.75,22.0,16.73,9.59
2018,5,15,6,30,0.0,28.0,1.3,11.1,28.0,21.33,13.78
2018,5,15,6,45,0.0,47.0,1.2,11.5,47.0,35.93,26.94
2018,5,15,7,0,0.0,66.0,1.1,11.9,66.0,50.61,39.97
2018,5,15,7,15,0.0,78.0,0.9,12.4,78.0,59.91,47.99
2018,5,15,7,30,0.0,90.0,0.7,12.9,90.0,68.84,55.56
2018,5,15,7,45,0.0,108.5,0.5,13.4,108.5,82.2,66.85
2018,5,15,8,0,0.0,127.0,0.3,13.9,127.0,95.39,77.77
2018,5,15,8,15,1.0,141.5,0.4,14.65,142.0,105.73,86.07
2018,5,15,8,30,2.0,156.0,0.5,15.4,157.0,115.98,94.22
2018,5,15,8,45,5.0,178.0,0.6,16.15,181.5,131.96,102.18
2018,5,15,9,0,8.0,200.0,0.7,16.9,206.0,148.74,114.76
2018,5,15,9,15,12.0,228.5,0.8,17.55,238.0,170.75,131.35
2018,5,15,9,30,16.0,257.0,0.9,18.2,270.0,193.59,148.46
2018,5,15,9,45,22.0,291.0,1.05,18.9,309.5,221.69,169.47
2018,5,15,10,0,28.0,325.0,1.2,19.6,349.0,245.89,187.32
2018,5,15,10,15,38.0,348.5,1.3,20.1,382.0,271.96,206.57
2018,5,15,10,30,48.0,372.0,1.4,20.6,415.0,299.76,227.06
2018,5,15,10,45,64.0,399.5,1.5,21.15,458.0,335.37,253.17
2018,5,15,11,0,80.0,427.0,1.6,21.7,501.0,373.39,280.82
2018,5,15,11,15,300.0,365.0,1.7,21.95,648.0,482.58,362.82
2018,5,15,11,30,520.0,303.0,1.8,22.2,795.0,611.19,456.98
2018,5,15,11,45,729.0,207.0,1.9,22.5,900.0,714.08,531.81
2018,5,15,12,0,938.0,111.0,2.0,22.8,1005.0,811.4,601.73
2018,5,15,12,15,936.0,111.5,2.15,22.85,1001.0,845.09,624.56
2018,5,15,12,30,934.0,112.0,2.3,22.9,997.0,875.51,645.8
2018,5,15,12,45,929.5,113.5,2.4,22.95,985.5,901.25,663.57
2018,5,15,13,0,925.0,115.0,2.5,23.0,974.0,923.34,679.02
2018,5,15,13,15,921.5,114.0,2.65,22.85,955.5,940.33,692.19
2018,5,15,13,30,918.0,113.0,2.8,22.7,937.0,953.47,702.96
2018,5,15,13,45,912.0,111.5,2.95,22.6,911.0,959.92,709.34
2018,5,15,14,0,906.0,110.0,3.1,22.5,885.0,962.39,713.24
2018,5,15,14,15,898.5,108.5,3.25,22.15,852.5,959.52,714.4
2018,5,15,14,30,891.0,107.0,3.4,21.8,820.0,952.78,713.07
2018,5,15,14,45,881.0,105.0,3.55,21.5,782.0,939.41,707.2
2018,5,15,15,0,871.0,103.0,3.7,21.2,744.0,922.4,698.87
2018,5,15,15,15,857.5,100.5,3.7,21.2,700.5,898.2,683.9
2018,5,15,15,30,844.0,98.0,3.7,21.2,657.0,870.78,666.75
2018,5,15,15,45,827.5,95.0,3.9,20.35,609.5,847.12,655.33
2018,5,15,16,0,811.0,92.0,4.1,19.5,562.0,810.38,634.2
2018,5,15,16,15,789.5,88.0,4.15,18.9,512.0,766.01,605.82
2018,5,15,16,30,768.0,84.0,4.2,18.3,462.0,719.83,575.51
2018,5,15,16,45,738.0,80.0,4.25,17.7,410.0,665.8,538.48
2018,5,15,17,0,708.0,76.0,4.3,17.1,358.0,611.24,499.81
2018,5,15,17,15,646.5,73.0,4.25,16.45,302.0,540.21,445.12
2018,5,15,17,30,585.0,70.0,4.2,15.8,246.0,469.12,388.54
2018,5,15,17,45,402.0,67.0,4.2,15.1,177.0,325.06,270.17
2018,5,15,18,0,219.0,64.0,4.2,14.4,108.0,193.86,159.19
2018,5,15,18,15,147.0,47.5,4.1,13.85,73.5,131.08,104.33
2018,5,15,18,30,75.0,31.0,4.0,13.3,39.0,75.26,55.02
2018,5,15,18,45,50.5,19.0,3.85,12.7,23.0,44.88,11.4
2018,5,15,19,0,26.0,7.0,3.7,12.1,7.0,13.41,0.0
2018,5,15,19,15,13.0,3.5,3.6,11.85,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.0,1.5,8.2,3.0,0.0,0.0
2018,5,16,5,0,36.0,6.0,1.5,8.3,6.0,4.72,0.0
2018,5,16,5,15,164.0,19.5,1.7,8.75,33.0,14.87,0.0
2018,5,16,5,30,292.0,33.0,1.9,9.2,60.0,27.26,17.25
2018,5,16,5,45,400.0,41.5,2.05,9.6,103.5,34.11,24.72
2018,5,16,6,0,508.0,50.0,2.2,10.0,147.0,41.12,31.5
2018,5,16,6,15,576.0,56.5,2.2,10.45,198.0,46.34,36.42
2018,5,16,6,30,644.0,63.0,2.2,10.9,249.0,51.63,41.19
2018,5,16,6,45,689.5,67.5,2.2,11.3,302.5,59.76,48.37
2018,5,16,7,0,735.0,72.0,2.2,11.7,356.0,63.58,51.55
2018,5,16,7,15,766.5,76.0,2.15,12.2,409.5,66.76,54.08
2018,5,16,7,30,798.0,80.0,2.1,12.7,463.0,69.9,56.52
2018,5,16,7,45,821.0,82.5,2.1,13.15,514.5,71.75,57.82
2018,5,16,8,0,844.0,85.0,2.1,13.6,566.0,73.57,59.09
2018,5,16,8,15,754.5,123.5,2.1,14.1,581.0,88.29,71.51
2018,5,16,8,30,665.0,162.0,2.1,14.6,596.0,107.0,87.18
2018,5,16,8,45,495.5,236.5,2.1,15.05,572.0,170.33,120.54
2018,5,16,9,0,326.0,311.0,2.1,15.5,548.0,233.66,169.88
2018,5,16,9,15,455.5,278.0,2.2,15.85,628.5,261.55,185.33
2018,5,16,9,30,585.0,245.0,2.3,16.2,709.0,308.67,219.29
2018,5,16,9,45,621.0,241.5,2.4,16.6,752.5,358.74,260.78
2018,5,16,10,0,657.0,238.0,2.5,17.0,796.0,412.23,305.1
2018,5,16,10,15,479.0,325.5,2.65,17.25,739.0,439.07,331.57
2018,5,16,10,30,301.0,413.0,2.8,17.5,682.0,447.02,340.8
2018,5,16,10,45,420.5,366.0,2.9,17.8,750.5,503.04,384.01
2018,5,16,11,0,540.0,319.0,3.0,18.1,819.0,570.02,435.33
2018,5,16,11,15,699.0,242.5,3.15,18.25,898.5,645.76,493.83
2018,5,16,11,30,858.0,166.0,3.3,18.4,978.0,727.08,556.14
2018,5,16,11,45,905.5,141.5,3.4,18.55,1002.0,771.8,590.38
2018,5,16,12,0,953.0,117.0,3.5,18.7,1026.0,825.89,630.41
2018,5,16,12,15,949.0,119.0,3.6,18.75,1021.5,859.82,654.12
2018,5,16,12,30,945.0,121.0,3.7,18.8,1017.0,890.37,675.6
2018,5,16,12,45,860.0,163.0,3.8,18.8,971.5,896.57,680.46
2018,5,16,13,0,775.0,205.0,3.9,18.8,926.0,883.53,672.26
2018,5,16,13,15,850.5,163.0,3.95,18.75,940.0,933.82,708.01
2018,5,16,13,30,926.0,121.0,4.0,18.7,954.0,966.35,730.99
2018,5,16,13,45,921.5,119.5,4.05,18.6,928.5,974.45,737.63
2018,5,16,14,0,917.0,118.0,4.1,18.5,903.0,978.57,741.87
2018,5,16,14,15,910.5,115.5,4.1,18.4,870.5,975.87,741.32
2018,5,16,14,30,904.0,113.0,4.1,18.3,838.0,969.2,738.24
2018,5,16,14,45,895.5,110.0,4.1,18.15,799.5,956.28,731.13
2018,5,16,15,0,887.0,107.0,4.1,18.0,761.0,939.59,721.55
2018,5,16,15,15,873.5,104.5,4.1,18.0,717.0,915.29,706.32
2018,5,16,15,30,860.0,102.0,4.1,18.0,673.0,898.3,696.31
2018,5,16,15,45,843.5,98.5,4.05,17.5,624.5,863.41,674.59
2018,5,16,16,0,827.0,95.0,4.0,17.0,576.0,825.77,650.77
2018,5,16,16,15,806.5,90.5,4.0,16.65,525.0,781.26,621.45
2018,5,16,16,30,786.0,86.0,4.0,16.3,474.0,734.81,590.2
2018,5,16,16,45,756.0,81.5,4.0,15.95,421.0,679.65,551.67
2018,5,16,17,0,726.0,77.0,4.0,15.6,368.0,623.9,511.42
2018,5,16,17,15,683.5,71.5,3.9,15.1,314.5,561.9,463.72
2018,5,16,17,30,641.0,66.0,3.8,14.6,261.0,498.23,413.03
2018,5,16,17,45,578.5,60.0,3.7,14.1,210.5,424.45,352.08
2018,5,16,18,0,516.0,54.0,3.6,13.6,160.0,354.96,292.32
2018,5,16,18,15,417.5,45.0,3.35,13.05,115.0,270.27,218.19
2018,5,16,18,30,319.0,36.0,3.1,12.5,70.0,194.97,149.52
2018,5,16,18,45,189.5,22.5,2.9,11.9,40.0,107.21,42.03
2018,5,16,19,0,60.0,9.0,2.7,11.3,10.0,25.25,0.0
2018,5,16,19,15,30.0,4.5,2.65,11.0,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,17,4,45,21.0,4.0,2.05,8.4,4.0,0.0,0.0
2018,5,17,5,0,42.0,8.0,2.1,8.5,8.0,6.29,0.0
2018,5,17,5,15,160.0,21.5,2.15,8.8,34.5,16.33,0.0
2018,5,17,5,30,278.0,35.0,2.2,9.1,61.0,28.88,18.77
2018,5,17,5,45,381.0,44.5,2.3,9.45,104.0,36.44,26.84
2018,5,17,6,0,484.0,54.0,2.4,9.8,147.0,44.09,34.21
2018,5,17,6,15,550.0,61.0,2.4,10.35,197.0,49.52,39.3
2018,5,17,6,30,616.0,68.0,2.4,10.9,247.0,54.99,44.21
2018,5,17,6,45,661.5,73.0,2.4,11.45,299.5,58.73,47.41
2018,5,17,7,0,707.0,78.0,2.4,12.0,352.0,62.49,50.51
2018,5,17,7,15,739.5,82.0,2.35,12.55,405.0,70.67,57.45
2018,5,17,7,30,772.0,86.0,2.3,13.1,458.0,73.62,59.7
2018,5,17,7,45,795.5,89.0,2.25,13.7,509.0,75.63,61.08
2018,5,17,8,0,819.0,92.0,2.2,14.3,560.0,77.58,62.4
2018,5,17,8,15,837.0,94.5,2.2,14.85,608.0,79.0,63.28
2018,5,17,8,30,855.0,97.0,2.2,15.4,656.0,89.32,71.8
2018,5,17,8,45,868.5,99.0,2.15,16.0,700.0,129.42,77.34
2018,5,17,9,0,882.0,101.0,2.1,16.6,744.0,188.68,110.63
2018,5,17,9,15,893.0,102.5,2.1,17.15,783.0,248.08,155.65
2018,5,17,9,30,904.0,104.0,2.1,17.7,822.0,307.85,205.89
2018,5,17,9,45,913.0,104.5,2.1,18.25,855.5,366.48,256.69
2018,5,17,10,0,922.0,105.0,2.1,18.8,889.0,424.74,306.77
2018,5,17,10,15,927.5,105.5,2.2,19.3,915.0,480.89,354.41
2018,5,17,10,30,933.0,106.0,2.3,19.8,941.0,535.81,399.71
2018,5,17,10,45,937.0,106.5,2.35,20.3,960.5,588.47,441.74
2018,5,17,11,0,941.0,107.0,2.4,20.8,980.0,639.31,481.06
2018,5,17,11,15,943.0,107.0,2.55,21.1,991.5,686.51,517.45
2018,5,17,11,30,945.0,107.0,2.7,21.4,1003.0,731.31,551.29
2018,5,17,11,45,945.5,107.0,2.8,21.65,1007.0,772.5,581.71
2018,5,17,12,0,946.0,107.0,2.9,21.9,1011.0,810.85,609.1
2018,5,17,12,15,944.5,107.0,3.1,22.0,1007.0,844.65,632.94
2018,5,17,12,30,943.0,107.0,3.3,22.1,1003.0,875.15,654.55
2018,5,17,12,45,939.5,107.5,3.45,22.2,991.5,900.97,672.73
2018,5,17,13,0,936.0,108.0,3.6,22.3,980.0,923.12,688.53
2018,5,17,13,15,932.0,107.0,3.75,22.2,961.0,939.7,701.2
2018,5,17,13,30,928.0,106.0,3.9,22.1,942.0,952.38,711.41
2018,5,17,13,45,921.5,105.5,4.0,22.0,916.0,959.31,717.6
2018,5,17,14,0,915.0,105.0,4.1,21.9,890.0,962.27,721.28
2018,5,17,14,15,907.0,103.5,4.2,21.65,857.0,958.9,721.25
2018,5,17,14,30,899.0,102.0,4.3,21.4,824.0,951.63,718.71
2018,5,17,14,45,888.0,100.5,4.4,21.2,785.5,937.79,711.62
2018,5,17,15,0,877.0,99.0,4.5,21.0,747.0,920.32,702.35
2018,5,17,15,15,795.0,120.0,4.5,21.0,681.0,870.83,669.4
2018,5,17,15,30,713.0,141.0,4.5,21.0,615.0,814.45,631.33
2018,5,17,15,45,672.5,138.5,4.6,20.2,560.0,763.01,598.72
2018,5,17,16,0,632.0,136.0,4.7,19.4,505.0,710.41,564.33
2018,5,17,16,15,636.0,123.5,4.7,18.85,466.5,682.53,546.75
2018,5,17,16,30,640.0,111.0,4.7,18.3,428.0,651.69,526.47
2018,5,17,16,45,568.5,111.5,4.7,17.75,370.0,576.03,469.71
2018,5,17,17,0,497.0,112.0,4.7,17.2,312.0,494.86,407.32
2018,5,17,17,15,533.0,92.5,4.6,16.5,279.5,484.43,400.75
2018,5,17,17,30,569.0,73.0,4.5,15.8,247.0,460.67,382.34
2018,5,17,17,45,353.0,68.5,4.4,15.1,169.5,297.31,247.28
2018,5,17,18,0,137.0,64.0,4.3,14.4,92.0,149.86,122.13
2018,5,17,18,15,89.0,48.0,4.15,13.8,64.0,94.19,73.78
2018,5,17,18,30,41.0,32.0,4.0,13.2,36.0,53.42,37.88
2018,5,17,18,45,20.5,18.5,3.85,12.6,20.5,27.95,8.72
2018,5,17,19,0,0.0,5.0,3.7,12.0,5.0,3.93,0.0
2018,5,17,19,15,0.0,2.5,3.65,11.8,2.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,18,4,45,2.5,1.0,2.5,9.1,1.0,0.0,0.0
2018,5,18,5,0,5.0,2.0,2.5,9.1,2.0,1.57,0.0
2018,5,18,5,15,2.5,5.0,2.5,9.3,5.0,3.91,0.0
2018,5,18,5,30,0.0,8.0,2.5,9.5,8.0,6.06,0.0
2018,5,18,5,45,10.0,14.5,2.55,9.7,16.5,11.43,4.56
2018,5,18,6,0,20.0,21.0,2.6,9.9,25.0,16.79,9.58
2018,5,18,6,15,20.0,25.5,2.6,10.25,30.5,20.27,12.82
2018,5,18,6,30,20.0,30.0,2.6,10.6,36.0,23.88,16.11
2018,5,18,6,45,10.0,54.0,2.6,11.0,57.0,41.47,31.96
2018,5,18,7,0,0.0,78.0,2.6,11.4,78.0,59.63,48.08
2018,5,18,7,15,0.0,85.0,2.6,11.95,85.0,64.98,52.54
2018,5,18,7,30,0.0,92.0,2.6,12.5,92.0,70.29,56.9
2018,5,18,7,45,0.0,99.0,2.6,13.1,99.0,75.57,61.17
2018,5,18,8,0,0.0,106.0,2.6,13.7,106.0,80.8,65.35
2018,5,18,8,15,0.0,120.0,2.55,14.35,120.0,90.92,73.7
2018,5,18,8,30,0.0,134.0,2.5,15.0,134.0,100.94,81.87
2018,5,18,8,45,1.5,145.5,2.5,15.7,146.5,109.52,84.69
2018,5,18,9,0,3.0,157.0,2.5,16.4,159.0,118.49,91.4
2018,5,18,9,15,6.5,182.0,2.5,17.0,187.0,137.62,106.18
2018,5,18,9,30,10.0,207.0,2.5,17.6,215.0,157.39,121.32
2018,5,18,9,45,48.5,251.5,2.5,18.15,292.5,197.82,151.63
2018,5,18,10,0,87.0,296.0,2.5,18.7,370.0,245.35,187.59
2018,5,18,10,15,151.0,356.0,2.55,19.2,489.5,322.71,245.94
2018,5,18,10,30,215.0,416.0,2.6,19.7,609.0,408.45,309.84
2018,5,18,10,45,452.5,332.0,2.65,20.2,749.0,494.91,374.33
2018,5,18,11,0,690.0,248.0,2.7,20.7,889.0,601.9,454.05
2018,5,18,11,15,741.0,228.5,2.8,21.05,925.0,658.88,496.57
2018,5,18,11,30,792.0,209.0,2.9,21.4,961.0,711.91,536.06
2018,5,18,11,45,837.5,180.0,2.95,21.75,978.5,760.01,571.36
2018,5,18,12,0,883.0,151.0,3.0,22.1,996.0,795.75,597.97
2018,5,18,12,15,865.0,163.5,3.1,22.35,988.5,838.25,627.44
2018,5,18,12,30,847.0,176.0,3.2,22.6,981.0,865.56,646.19
2018,5,18,12,45,812.0,196.5,3.3,22.85,961.5,881.2,656.8
2018,5,18,13,0,777.0,217.0,3.4,23.1,942.0,902.77,671.12
2018,5,18,13,15,794.5,198.0,3.5,23.1,926.5,911.54,678.4
2018,5,18,13,30,812.0,179.0,3.6,23.1,911.0,927.41,690.23
2018,5,18,13,45,623.0,266.0,3.75,23.1,818.5,857.57,641.54
2018,5,18,14,0,434.0,353.0,3.9,23.1,726.0,768.03,576.78
2018,5,18,14,15,376.5,360.0,3.95,22.9,675.0,709.93,537.06
2018,5,18,14,30,319.0,367.0,4.0,22.7,624.0,667.5,507.23
2018,5,18,14,45,296.0,351.5,4.05,22.5,581.0,633.25,484.01
2018,5,18,15,0,273.0,336.0,4.1,22.3,538.0,597.55,459.39
2018,5,18,15,15,259.5,315.5,4.1,22.3,498.5,564.13,436.03
2018,5,18,15,30,246.0,295.0,4.1,22.3,459.0,529.53,411.55
2018,5,18,15,45,142.5,261.0,4.15,21.65,354.5,382.28,300.42
2018,5,18,16,0,39.0,227.0,4.2,21.0,250.0,240.54,189.09
2018,5,18,16,15,171.5,193.5,4.2,20.45,280.5,331.92,266.63
2018,5,18,16,30,304.0,160.0,4.2,19.9,311.0,412.7,334.25
2018,5,18,16,45,373.5,137.5,4.25,19.35,302.5,449.23,365.25
2018,5,18,17,0,443.0,115.0,4.3,18.8,294.0,459.25,375.72
2018,5,18,17,15,393.5,107.0,4.2,18.05,249.5,399.39,328.58
2018,5,18,17,30,344.0,99.0,4.1,17.3,205.0,342.56,282.8
2018,5,18,17,45,375.0,80.0,4.0,16.6,175.5,322.8,266.53
2018,5,18,18,0,406.0,61.0,3.9,15.9,146.0,303.29,248.47
2018,5,18,18,15,339.5,49.5,3.75,15.2,107.5,233.83,187.73
2018,5,18,18,30,273.0,38.0,3.6,14.5,69.0,175.96,134.73
2018,5,18,18,45,157.0,24.0,3.4,13.8,40.0,97.3,47.6
2018,5,18,19,0,41.0,10.0,3.2,13.1,11.0,20.2,0.0
2018,5,18,19,15,20.5,5.0,3.15,12.8,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,3.2,9.15,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,3.2,9.2,1.0,0.79,0.0
2018,5,19,5,15,0.0,4.0,3.2,9.35,4.0,3.02,0.0
2018,5,19,5,30,0.0,7.0,3.2,9.5,7.0,5.3,0.0
2018,5,19,5,45,0.0,11.5,3.2,9.6,11.5,8.72,2.14
2018,5,19,6,0,0.0,16.0,3.2,9.7,16.0,12.15,5.37
2018,5,19,6,15,0.0,20.0,3.2,9.95,20.0,15.2,8.22
2018,5,19,6,30,0.0,24.0,3.2,10.2,24.0,18.27,11.02
2018,5,19,6,45,0.0,40.5,3.25,10.4,40.5,30.93,22.48
2018,5,19,7,0,0.0,57.0,3.3,10.6,57.0,43.65,33.86
2018,5,19,7,15,0.0,74.0,3.3,11.05,74.0,56.81,45.43
2018,5,19,7,30,0.0,91.0,3.3,11.5,91.0,69.6,56.51
2018,5,19,7,45,0.5,114.0,3.35,11.9,114.5,86.09,70.72
2018,5,19,8,0,1.0,137.0,3.4,12.3,138.0,102.29,84.47
2018,5,19,8,15,24.5,188.0,3.45,13.0,204.5,130.49,108.3
2018,5,19,8,30,48.0,239.0,3.5,13.7,271.0,160.25,133.03
2018,5,19,8,45,82.5,276.0,3.55,14.4,335.0,187.94,146.58
2018,5,19,9,0,117.0,313.0,3.6,15.1,399.0,214.91,164.57
2018,5,19,9,15,134.0,321.0,3.65,15.7,424.0,236.73,180.23
2018,5,19,9,30,151.0,329.0,3.7,16.3,449.0,260.37,198.15
2018,5,19,9,45,258.5,326.5,3.75,16.95,542.5,301.3,227.37
2018,5,19,10,0,366.0,324.0,3.8,17.6,636.0,358.17,270.3
2018,5,19,10,15,462.0,309.5,3.85,18.05,716.0,418.5,317.08
2018,5,19,10,30,558.0,295.0,3.9,18.5,796.0,487.78,370.8
2018,5,19,10,45,681.0,242.0,4.0,18.9,866.5,550.48,419.92
2018,5,19,11,0,804.0,189.0,4.1,19.3,937.0,621.16,474.87
2018,5,19,11,15,863.5,159.5,4.15,19.55,972.0,678.72,519.47
2018,5,19,11,30,923.0,130.0,4.2,19.8,1007.0,730.66,559.58
2018,5,19,11,45,923.0,131.0,4.3,20.0,1011.5,771.65,590.55
2018,5,19,12,0,923.0,132.0,4.4,20.2,1016.0,809.92,619.14
2018,5,19,12,15,920.0,133.5,4.45,20.2,1012.0,843.37,643.16
2018,5,19,12,30,917.0,135.0,4.5,20.2,1008.0,873.62,664.58
2018,5,19,12,45,781.5,204.0,4.6,20.25,942.0,859.93,655.25
2018,5,19,13,0,646.0,273.0,4.7,20.3,876.0,836.31,636.72
2018,5,19,13,15,498.0,323.5,4.8,20.15,783.0,766.21,585.73
2018,5,19,13,30,350.0,374.0,4.9,20.0,690.0,675.28,518.75
2018,5,19,13,45,408.5,315.5,4.95,19.8,674.5,701.47,541.44
2018,5,19,14,0,467.0,257.0,5.0,19.6,659.0,707.52,549.48
2018,5,19,14,15,407.0,254.5,5.05,19.3,595.5,654.75,511.33
2018,5,19,14,30,347.0,252.0,5.1,19.0,532.0,599.67,471.04
2018,5,19,14,45,370.5,240.5,5.15,18.7,526.5,610.95,481.94
2018,5,19,15,0,394.0,229.0,5.2,18.4,521.0,619.83,490.89
2018,5,19,15,15,419.0,214.5,5.2,18.4,509.0,624.34,496.04
2018,5,19,15,30,444.0,200.0,5.2,18.4,497.0,625.9,499.06
2018,5,19,15,45,501.0,178.0,5.1,17.6,490.5,643.9,516.54
2018,5,19,16,0,558.0,156.0,5.0,16.8,484.0,666.76,537.44
2018,5,19,16,15,500.0,156.5,4.95,16.3,431.0,595.43,484.14
2018,5,19,16,30,442.0,157.0,4.9,15.8,378.0,535.55,438.73
2018,5,19,16,45,416.0,147.0,4.8,15.3,336.5,490.23,404.43
2018,5,19,17,0,390.0,137.0,4.7,14.8,295.0,445.25,369.57
2018,5,19,17,15,351.5,121.5,4.55,14.2,249.0,386.78,322.87
2018,5,19,17,30,313.0,106.0,4.4,13.6,203.0,330.45,276.71
2018,5,19,17,45,253.0,84.5,4.3,13.0,153.5,243.87,204.14
2018,5,19,18,0,193.0,63.0,4.2,12.4,104.0,176.71,146.13
2018,5,19,18,15,134.5,44.0,4.05,11.85,69.0,118.44,94.85
2018,5,19,18,30,76.0,25.0,3.9,11.3,34.0,65.04,47.81
2018,5,19,18,45,39.0,14.0,3.8,10.8,18.5,33.16,14.31
2018,5,19,19,0,2.0,3.0,3.7,10.3,3.0,2.96,0.0
2018,5,19,19,15,1.0,1.5,3.6,10.05,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,2.75,8.05,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,2.8,8.1,1.0,0.79,0.0
2018,5,20,5,15,0.0,4.5,2.9,8.35,4.5,3.4,0.0
2018,5,20,5,30,0.0,8.0,3.0,8.6,8.0,6.06,0.0
2018,5,20,5,45,7.0,14.5,3.05,8.85,16.0,11.41,4.59
2018,5,20,6,0,14.0,21.0,3.1,9.1,24.0,16.62,9.46
2018,5,20,6,15,7.0,21.5,3.1,9.5,23.0,16.97,9.86
2018,5,20,6,30,0.0,22.0,3.1,9.9,22.0,16.74,9.64
2018,5,20,6,45,0.0,26.0,3.1,10.35,26.0,19.81,12.39
2018,5,20,7,0,0.0,30.0,3.1,10.8,30.0,22.89,15.09
2018,5,20,7,15,0.0,51.5,3.05,11.35,51.5,39.42,29.84
2018,5,20,7,30,0.0,73.0,3.0,11.9,73.0,56.06,44.43
2018,5,20,7,45,3.0,121.0,3.0,12.5,122.5,90.98,74.83
2018,5,20,8,0,6.0,169.0,3.0,13.1,172.0,123.56,102.59
2018,5,20,8,15,8.0,185.0,3.0,13.55,190.0,134.68,111.58
2018,5,20,8,30,10.0,201.0,3.0,14.0,208.0,145.69,120.42
2018,5,20,8,45,12.0,216.5,3.0,14.4,225.0,157.68,123.98
2018,5,20,9,0,14.0,232.0,3.0,14.8,242.0,170.72,133.69
2018,5,20,9,15,15.5,240.5,3.05,15.05,252.5,179.39,140.11
2018,5,20,9,30,17.0,249.0,3.1,15.3,263.0,188.2,146.76
2018,5,20,9,45,19.5,270.0,3.15,15.55,286.5,206.17,160.67
2018,5,20,10,0,22.0,291.0,3.2,15.8,310.0,224.69,174.97
2018,5,20,10,15,26.0,320.0,3.3,16.05,343.0,246.33,191.64
2018,5,20,10,30,30.0,349.0,3.4,16.3,376.0,273.77,212.75
2018,5,20,10,45,37.0,356.0,3.5,16.6,390.0,288.22,223.71
2018,5,20,11,0,44.0,363.0,3.6,16.9,404.0,303.43,235.3
2018,5,20,11,15,55.0,392.0,3.7,17.15,444.0,338.54,262.17
2018,5,20,11,30,66.0,421.0,3.8,17.4,484.0,375.49,290.2
2018,5,20,11,45,91.0,436.0,3.9,17.65,523.0,413.02,318.82
2018,5,20,12,0,116.0,451.0,4.0,17.9,562.0,461.56,355.5
2018,5,20,12,15,140.0,450.5,4.1,17.9,584.0,491.12,378.29
2018,5,20,12,30,164.0,450.0,4.2,17.9,606.0,521.42,401.69
2018,5,20,12,45,235.0,447.5,4.35,17.95,668.5,603.01,463.88
2018,5,20,13,0,306.0,445.0,4.5,18.0,731.0,675.53,518.8
2018,5,20,13,15,241.0,437.0,4.6,17.8,659.5,623.91,480.8
2018,5,20,13,30,176.0,429.0,4.7,17.6,588.0,551.02,427.07
2018,5,20,13,45,219.0,417.5,4.8,17.4,610.0,586.54,456.2
2018,5,20,14,0,262.0,406.0,4.9,17.2,632.0,640.66,498.4
2018,5,20,14,15,210.0,399.0,4.9,16.8,576.0,571.94,447.53
2018,5,20,14,30,158.0,392.0,4.9,16.4,520.0,521.15,409.5
2018,5,20,14,45,178.0,372.5,4.95,16.0,510.0,523.41,413.7
2018,5,20,15,0,198.0,353.0,5.0,15.6,500.0,524.2,416.66
2018,5,20,15,15,142.5,320.0,5.0,15.6,422.5,441.56,352.63
2018,5,20,15,30,87.0,287.0,5.0,15.6,345.0,339.66,272.49
2018,5,20,15,45,50.5,219.5,4.9,14.65,252.5,240.38,193.92
2018,5,20,16,0,14.0,152.0,4.8,13.7,160.0,133.42,106.43
2018,5,20,16,15,89.0,174.5,4.7,13.3,219.5,244.14,200.85
2018,5,20,16,30,164.0,197.0,4.6,12.9,279.0,326.01,270.21
2018,5,20,16,45,105.5,148.5,4.5,12.5,199.0,226.77,188.3
2018,5,20,17,0,47.0,100.0,4.4,12.1,119.0,119.55,97.82
2018,5,20,17,15,56.5,104.0,4.3,11.75,124.0,129.7,107.03
2018,5,20,17,30,66.0,108.0,4.2,11.4,129.0,140.6,116.56
2018,5,20,17,45,58.0,87.5,4.1,11.05,103.5,113.85,93.44
2018,5,20,18,0,50.0,67.0,4.0,10.7,78.0,87.44,70.23
2018,5,20,18,15,25.0,44.5,3.9,10.45,50.0,51.05,38.14
2018,5,20,18,30,0.0,22.0,3.8,10.2,22.0,16.76,8.37
2018,5,20,18,45,1.0,13.5,3.7,9.95,13.5,10.63,1.24
2018,5,20,19,0,2.0,5.0,3.6,9.7,5.0,4.53,0.0
2018,5,20,19,15,1.0,2.5,3.6,9.6,2.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,8.95,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,9.0,1.0,0.79,0.0
2018,5,21,5,15,24.5,10.0,2.25,9.1,12.5,7.83,0.0
2018,5,21,5,30,49.0,19.0,2.2,9.2,24.0,14.69,7.01
2018,5,21,5,45,35.0,17.0,2.15,9.35,21.5,13.2,6.19
2018,5,21,6,0,21.0,15.0,2.1,9.5,19.0,12.2,5.44
2018,5,21,6,15,10.5,16.5,2.0,9.7,18.5,13.07,6.3
2018,5,21,6,30,0.0,18.0,1.9,9.9,18.0,13.69,6.87
2018,5,21,6,45,0.0,30.5,1.8,10.1,30.5,23.25,15.56
2018,5,21,7,0,0.0,43.0,1.7,10.3,43.0,32.86,24.19
2018,5,21,7,15,0.0,53.0,1.6,10.65,53.0,40.58,30.98
2018,5,21,7,30,0.0,63.0,1.5,11.0,63.0,48.32,37.72
2018,5,21,7,45,0.0,72.0,1.35,11.35,72.0,55.31,43.7
2018,5,21,8,0,0.0,81.0,1.2,11.7,81.0,62.32,49.64
2018,5,21,8,15,0.0,94.0,1.1,12.35,94.0,72.4,58.13
2018,5,21,8,30,0.0,107.0,1.0,13.0,107.0,81.91,66.01
2018,5,21,8,45,0.0,115.0,0.9,13.65,115.0,87.85,67.5
2018,5,21,9,0,0.0,123.0,0.8,14.3,123.0,93.86,72.04
2018,5,21,9,15,1.0,130.5,0.75,15.05,131.5,99.75,76.38
2018,5,21,9,30,2.0,138.0,0.7,15.8,140.0,105.82,80.82
2018,5,21,9,45,4.0,149.0,0.7,16.55,152.5,114.95,87.68
2018,5,21,10,0,6.0,160.0,0.7,17.3,165.0,124.39,94.75
2018,5,21,10,15,8.0,175.0,0.8,17.95,182.0,137.13,104.46
2018,5,21,10,30,10.0,190.0,0.9,18.6,199.0,150.21,114.38
2018,5,21,10,45,10.5,200.0,1.0,19.25,209.5,159.08,120.96
2018,5,21,11,0,11.0,210.0,1.1,19.9,220.0,168.09,127.63
2018,5,21,11,15,12.5,229.5,1.25,20.4,241.0,185.13,140.57
2018,5,21,11,30,14.0,249.0,1.4,20.9,262.0,202.52,153.67
2018,5,21,11,45,15.5,264.5,1.6,21.4,279.0,217.14,164.62
2018,5,21,12,0,17.0,280.0,1.8,21.9,296.0,232.02,175.74
2018,5,21,12,15,19.0,301.0,2.0,22.1,319.0,251.95,190.86
2018,5,21,12,30,21.0,322.0,2.2,22.3,342.0,272.28,206.22
2018,5,21,12,45,20.5,322.0,2.4,22.55,341.5,273.67,207.26
2018,5,21,13,0,20.0,322.0,2.6,22.8,341.0,274.91,208.27
2018,5,21,13,15,22.0,326.0,2.8,22.8,346.5,281.6,213.68
2018,5,21,13,30,24.0,330.0,3.0,22.8,352.0,304.87,231.58
2018,5,21,13,45,67.5,307.5,3.2,22.8,366.5,326.7,250.02
2018,5,21,14,0,111.0,285.0,3.4,22.8,381.0,366.78,282.12
2018,5,21,14,15,211.0,250.5,3.55,22.6,424.5,446.38,345.53
2018,5,21,14,30,311.0,216.0,3.7,22.4,468.0,528.38,409.78
2018,5,21,14,45,364.0,199.5,3.8,22.2,481.0,561.13,436.24
2018,5,21,15,0,417.0,183.0,3.9,22.0,494.0,590.98,460.82
2018,5,21,15,15,410.5,180.0,3.9,22.0,471.0,578.54,452.34
2018,5,21,15,30,404.0,177.0,3.9,22.0,448.0,564.37,442.77
2018,5,21,15,45,424.0,169.0,4.1,21.25,435.5,565.98,447.24
2018,5,21,16,0,444.0,161.0,4.3,20.5,423.0,564.78,449.54
2018,5,21,16,15,473.5,150.0,4.3,19.9,407.5,565.0,452.47
2018,5,21,16,30,503.0,139.0,4.3,19.3,392.0,561.49,452.45
2018,5,21,16,45,441.5,134.5,4.35,18.7,339.0,493.9,401.48
2018,5,21,17,0,380.0,130.0,4.4,18.1,286.0,429.17,351.57
2018,5,21,17,15,415.5,111.0,4.35,17.3,260.0,416.14,343.2
2018,5,21,17,30,451.0,92.0,4.3,16.5,234.0,398.46,329.96
2018,5,21,17,45,380.5,81.5,4.25,15.7,186.0,325.63,269.76
2018,5,21,18,0,310.0,71.0,4.2,14.9,138.0,258.74,212.85
2018,5,21,18,15,233.5,56.0,4.05,14.15,99.0,190.48,153.53
2018,5,21,18,30,157.0,41.0,3.9,13.4,60.0,120.27,92.13
2018,5,21,18,45,96.0,26.0,3.75,12.6,36.0,71.2,40.8
2018,5,21,19,0,35.0,11.0,3.6,11.8,12.0,19.1,0.0
2018,5,21,19,15,17.5,5.5,3.5,11.45,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,22,5,0,0.0,2.0,2.5,9.2,2.0,1.57,0.0
2018,5,22,5,15,0.0,7.5,2.5,9.4,7.5,5.68,0.0
2018,5,22,5,30,0.0,13.0,2.5,9.6,13.0,9.87,2.87
2018,5,22,5,45,6.5,21.0,2.55,9.85,22.5,16.54,9.17
2018,5,22,6,0,13.0,29.0,2.6,10.1,32.0,22.94,15.15
2018,5,22,6,15,6.5,40.0,2.55,10.45,41.5,30.61,22.21
2018,5,22,6,30,0.0,51.0,2.5,10.8,51.0,39.02,29.81
2018,5,22,6,45,0.0,73.5,2.4,11.15,73.5,56.07,45.06
2018,5,22,7,0,0.0,96.0,2.3,11.5,96.0,72.18,59.23
2018,5,22,7,15,0.0,106.5,2.2,12.1,106.5,79.96,65.74
2018,5,22,7,30,0.0,117.0,2.1,12.7,117.0,87.69,72.1
2018,5,22,7,45,0.0,125.5,2.0,13.25,125.5,94.01,77.17
2018,5,22,8,0,0.0,134.0,1.9,13.8,134.0,100.28,82.13
2018,5,22,8,15,0.0,130.0,1.9,14.45,130.0,97.92,79.61
2018,5,22,8,30,0.0,126.0,1.9,15.1,126.0,95.4,77.01
2018,5,22,8,45,1.5,140.0,1.85,15.7,141.0,105.69,81.5
2018,5,22,9,0,3.0,154.0,1.8,16.3,156.0,116.36,89.62
2018,5,22,9,15,8.0,194.0,1.9,16.9,200.0,146.22,112.9
2018,5,22,9,30,13.0,234.0,2.0,17.5,244.0,176.83,136.45
2018,5,22,9,45,13.5,242.5,2.1,18.1,253.5,185.06,142.41
2018,5,22,10,0,14.0,251.0,2.2,18.7,263.0,193.37,148.49
2018,5,22,10,15,15.5,267.0,2.3,19.1,280.5,207.61,159.25
2018,5,22,10,30,17.0,283.0,2.4,19.5,298.0,222.2,170.21
2018,5,22,10,45,17.0,289.0,2.55,19.95,304.5,228.96,175.11
2018,5,22,11,0,17.0,295.0,2.7,20.4,311.0,235.71,180.0
2018,5,22,11,15,18.0,304.5,2.85,20.6,321.5,245.76,187.6
2018,5,22,11,30,19.0,314.0,3.0,20.8,332.0,255.97,195.31
2018,5,22,11,45,24.5,348.5,3.1,21.05,372.0,295.37,225.13
2018,5,22,12,0,30.0,383.0,3.2,21.3,412.0,332.0,252.53
2018,5,22,12,15,126.0,357.5,3.35,21.35,478.0,401.86,307.36
2018,5,22,12,30,222.0,332.0,3.5,21.4,544.0,477.43,365.86
2018,5,22,12,45,345.5,290.0,3.6,21.45,615.5,570.76,437.23
2018,5,22,13,0,469.0,248.0,3.7,21.5,687.0,657.68,503.01
2018,5,22,13,15,413.5,273.5,3.8,21.4,655.5,642.5,491.36
2018,5,22,13,30,358.0,299.0,3.9,21.3,624.0,627.79,480.36
2018,5,22,13,45,426.0,274.5,3.95,21.15,650.5,675.81,517.83
2018,5,22,14,0,494.0,250.0,4.0,21.0,677.0,722.01,553.54
2018,5,22,14,15,420.5,281.5,4.05,20.8,635.5,690.13,529.79
2018,5,22,14,30,347.0,313.0,4.1,20.6,594.0,635.82,490.32
2018,5,22,14,45,374.5,273.0,4.1,20.35,563.5,643.7,498.66
2018,5,22,15,0,402.0,233.0,4.1,20.1,533.0,628.17,490.08
2018,5,22,15,15,530.5,184.0,4.1,20.1,556.0,699.59,546.63
2018,5,22,15,30,659.0,135.0,4.1,20.1,579.0,753.54,588.51
2018,5,22,15,45,531.5,142.5,4.05,19.45,484.0,639.97,506.65
2018,5,22,16,0,404.0,150.0,4.0,18.8,389.0,518.54,415.89
2018,5,22,16,15,379.5,143.5,3.95,18.35,352.5,481.26,388.99
2018,5,22,16,30,355.0,137.0,3.9,17.9,316.0,443.88,361.13
2018,5,22,16,45,389.5,126.0,3.9,17.45,303.0,445.31,364.4
2018,5,22,17,0,424.0,115.0,3.9,17.0,290.0,442.73,364.05
2018,5,22,17,15,368.0,110.0,3.8,16.35,247.0,383.03,316.56
2018,5,22,17,30,312.0,105.0,3.7,15.7,204.0,326.91,270.91
2018,5,22,17,45,241.0,92.0,3.6,15.1,160.0,244.38,202.38
2018,5,22,18,0,170.0,79.0,3.5,14.5,116.0,183.23,150.04
2018,5,22,18,15,126.0,60.5,3.35,13.85,84.0,134.71,107.69
2018,5,22,18,30,82.0,42.0,3.2,13.2,52.0,82.11,61.71
2018,5,22,18,45,44.0,26.0,3.05,12.6,31.0,46.4,25.97
2018,5,22,19,0,6.0,10.0,2.9,12.0,10.0,9.66,0.0
2018,5,22,19,15,3.0,5.0,2.85,11.65,5.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,1.7,9.25,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,1.7,9.3,3.0,2.36,0.0
2018,5,23,5,15,0.0,13.5,1.75,9.55,13.5,10.28,0.0
2018,5,23,5,30,0.0,24.0,1.8,9.8,24.0,18.32,10.21
2018,5,23,5,45,46.5,40.5,1.8,10.0,50.0,30.74,21.87
2018,5,23,6,0,93.0,57.0,1.8,10.2,76.0,42.8,33.09
2018,5,23,6,15,48.5,67.5,1.75,10.6,77.5,50.76,40.42
2018,5,23,6,30,4.0,78.0,1.7,11.0,79.0,58.59,47.44
2018,5,23,6,45,2.5,91.0,1.7,11.4,91.5,68.14,55.81
2018,5,23,7,0,1.0,104.0,1.7,11.8,104.0,77.62,63.97
2018,5,23,7,15,2.0,122.0,1.7,12.45,122.5,90.41,74.82
2018,5,23,7,30,3.0,140.0,1.7,13.1,141.0,103.09,85.39
2018,5,23,7,45,7.0,160.0,1.7,13.75,163.5,117.0,96.86
2018,5,23,8,0,11.0,180.0,1.7,14.4,186.0,130.78,108.04
2018,5,23,8,15,9.5,186.5,1.8,15.0,192.0,135.74,111.64
2018,5,23,8,30,8.0,193.0,1.9,15.6,198.0,140.6,115.16
2018,5,23,8,45,8.0,193.5,2.0,16.2,199.0,142.45,110.81
2018,5,23,9,0,8.0,194.0,2.1,16.8,200.0,144.62,111.9
2018,5,23,9,15,6.5,179.0,2.2,17.35,184.0,135.46,104.17
2018,5,23,9,30,5.0,164.0,2.3,17.9,168.0,125.45,95.89
2018,5,23,9,45,6.0,169.5,2.4,18.4,174.5,130.54,99.63
2018,5,23,10,0,7.0,175.0,2.5,18.9,181.0,135.79,103.47
2018,5,23,10,15,8.5,183.5,2.6,19.35,191.0,143.6,109.37
2018,5,23,10,30,10.0,192.0,2.7,19.8,201.0,151.65,115.44
2018,5,23,10,45,10.5,195.5,2.85,20.2,205.0,155.63,118.35
2018,5,23,11,0,11.0,199.0,3.0,20.6,209.0,159.66,121.32
2018,5,23,11,15,11.5,203.0,3.05,20.85,213.5,164.12,124.67
2018,5,23,11,30,12.0,207.0,3.1,21.1,218.0,168.62,128.06
2018,5,23,11,45,13.5,228.0,3.2,21.35,240.5,187.12,142.32
2018,5,23,12,0,15.0,249.0,3.3,21.6,263.0,205.95,156.74
2018,5,23,12,15,18.5,282.0,3.3,21.75,299.5,236.22,179.93
2018,5,23,12,30,22.0,315.0,3.3,21.9,336.0,277.59,211.36
2018,5,23,12,45,20.0,301.0,3.35,22.05,320.0,255.86,194.75
2018,5,23,13,0,18.0,287.0,3.4,22.2,304.0,244.09,185.84
2018,5,23,13,15,16.5,272.5,3.4,22.2,288.0,231.98,176.73
2018,5,23,13,30,15.0,258.0,3.4,22.2,272.0,219.57,167.37
2018,5,23,13,45,244.0,226.0,3.4,22.2,437.5,462.63,358.44
2018,5,23,14,0,473.0,194.0,3.4,22.2,603.0,655.11,503.42
2018,5,23,14,15,693.0,145.0,3.4,22.1,720.0,806.39,612.72
2018,5,23,14,30,913.0,96.0,3.4,22.0,837.0,948.7,710.59
2018,5,23,14,45,866.0,111.0,3.4,21.85,787.5,919.0,690.95
2018,5,23,15,0,819.0,126.0,3.4,21.7,738.0,898.6,679.03
2018,5,23,15,15,721.5,144.5,3.4,21.7,661.0,828.05,631.82
2018,5,23,15,30,624.0,163.0,3.4,21.7,584.0,751.62,579.73
2018,5,23,15,45,733.0,123.0,3.35,21.25,583.5,790.06,610.21
2018,5,23,16,0,842.0,83.0,3.3,20.8,583.0,806.05,623.97
2018,5,23,16,15,788.5,88.5,3.3,20.35,524.5,755.4,590.57
2018,5,23,16,30,735.0,94.0,3.3,19.9,466.0,695.71,550.32
2018,5,23,16,45,740.5,82.0,3.35,19.5,422.5,660.86,527.77
2018,5,23,17,0,746.0,70.0,3.4,19.1,379.0,622.69,501.69
2018,5,23,17,15,707.5,66.0,3.4,18.45,327.0,561.74,456.25
2018,5,23,17,30,669.0,62.0,3.4,17.8,275.0,501.69,409.81
2018,5,23,17,45,613.0,56.5,3.4,17.2,224.5,434.34,355.4
2018,5,23,18,0,557.0,51.0,3.4,16.6,174.0,368.13,299.7
2018,5,23,18,15,469.5,44.0,3.25,15.8,129.0,289.78,232.23
2018,5,23,18,30,382.0,37.0,3.1,15.0,84.0,219.46,169.48
2018,5,23,18,45,245.5,25.5,3.0,14.25,50.5,133.11,84.48
2018,5,23,19,0,109.0,14.0,2.9,13.5,17.0,43.42,0.0
2018,5,23,19,15,54.5,7.0,2.85,13.05,8.5,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
