Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,18,0,611.0,55.0,3.6,25.1,210.0,396.0,312.28
2018,6,12,18,15,539.0,48.5,3.3,24.05,163.0,323.62,252.68
2018,6,12,18,30,467.0,42.0,3.0,23.0,116.0,257.38,196.2
2018,6,12,18,45,352.0,33.5,2.7,21.95,78.0,180.51,130.4
2018,6,12,19,0,237.0,25.0,2.4,20.9,40.0,109.77,51.84
2018,6,12,19,15,125.0,13.5,2.35,20.25,21.0,40.97,0.0
2018,6,12,19,30,13.0,2.0,2.3,19.6,2.0,0.0,0.0
2018,6,12,19,45,6.5,1.0,2.25,18.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,13,4,45,66.0,8.0,1.6,12.4,10.0,0.0,0.0
2018,6,13,5,0,132.0,16.0,1.7,12.6,20.0,12.59,0.0
2018,6,13,5,15,269.0,26.0,1.8,13.2,53.0,21.47,10.42
2018,6,13,5,30,406.0,36.0,1.9,13.8,86.0,29.84,20.23
2018,6,13,5,45,495.0,43.0,2.0,14.35,131.5,35.63,25.9
2018,6,13,6,0,584.0,50.0,2.1,14.9,177.0,41.57,31.42
2018,6,13,6,15,641.0,54.5,2.1,15.7,227.5,49.16,38.18
2018,6,13,6,30,698.0,59.0,2.1,16.5,278.0,53.31,41.71
2018,6,13,6,45,737.0,62.5,2.1,17.25,330.5,56.48,44.27
2018,6,13,7,0,776.0,66.0,2.1,18.0,383.0,59.68,46.77
2018,6,13,7,15,803.5,68.5,2.05,18.95,435.0,61.94,48.36
2018,6,13,7,30,831.0,71.0,2.0,19.9,487.0,71.36,56.06
2018,6,13,7,45,851.5,73.5,2.0,20.8,538.0,74.08,57.94
2018,6,13,8,0,872.0,76.0,2.0,21.7,589.0,76.67,59.71
2018,6,13,8,15,887.5,77.5,2.05,22.5,636.5,78.38,60.74
2018,6,13,8,30,903.0,79.0,2.1,23.3,684.0,79.97,61.68
2018,6,13,8,45,914.5,81.5,2.15,24.1,728.0,98.51,60.74
2018,6,13,9,0,926.0,84.0,2.2,24.9,772.0,158.56,85.5
2018,6,13,9,15,933.5,86.0,2.3,25.5,810.5,218.38,125.63
2018,6,13,9,30,941.0,88.0,2.4,26.1,849.0,278.21,172.92
2018,6,13,9,45,946.5,90.0,2.5,26.75,882.0,337.24,222.31
2018,6,13,10,0,952.0,92.0,2.6,27.4,915.0,395.57,271.46
2018,6,13,10,15,956.5,93.0,2.7,27.85,941.5,451.89,318.58
2018,6,13,10,30,961.0,94.0,2.8,28.3,968.0,506.91,363.51
2018,6,13,10,45,964.5,95.0,2.95,28.75,988.0,559.9,405.76
2018,6,13,11,0,968.0,96.0,3.1,29.2,1008.0,611.06,445.43
2018,6,13,11,15,970.0,96.0,3.2,29.45,1020.5,658.56,481.64
2018,6,13,11,30,972.0,96.0,3.3,29.7,1033.0,703.71,515.26
2018,6,13,11,45,972.5,97.0,3.45,30.0,1038.5,746.1,546.26
2018,6,13,12,0,973.0,98.0,3.6,30.3,1044.0,785.77,574.76
2018,6,13,12,15,972.0,97.5,3.65,30.35,1041.0,820.22,598.68
2018,6,13,12,30,971.0,97.0,3.7,30.4,1038.0,851.49,619.54
2018,6,13,12,45,968.5,97.5,3.8,30.45,1028.0,879.0,638.16
2018,6,13,13,0,966.0,98.0,3.9,30.5,1018.0,902.95,654.47
2018,6,13,13,15,962.5,98.0,3.95,30.35,1001.0,921.87,667.84
2018,6,13,13,30,959.0,98.0,4.0,30.2,984.0,936.95,678.82
2018,6,13,13,45,954.0,97.0,4.05,30.1,959.0,945.85,685.74
2018,6,13,14,0,949.0,96.0,4.1,30.0,934.0,950.76,690.22
2018,6,13,14,15,942.5,94.5,4.15,29.75,903.0,949.84,691.44
2018,6,13,14,30,936.0,93.0,4.2,29.5,872.0,944.97,690.21
2018,6,13,14,45,927.5,92.0,4.2,29.25,835.5,934.95,685.43
2018,6,13,15,0,919.0,91.0,4.2,29.0,799.0,921.19,678.29
2018,6,13,15,15,908.0,89.5,4.2,29.0,757.0,901.1,666.32
2018,6,13,15,30,897.0,88.0,4.2,29.0,715.0,877.62,652.12
2018,6,13,15,45,882.5,85.5,4.25,28.1,668.5,846.9,635.45
2018,6,13,16,0,868.0,83.0,4.3,27.2,622.0,813.31,616.55
2018,6,13,16,15,848.5,81.0,4.3,26.6,572.5,773.71,592.16
2018,6,13,16,30,829.0,79.0,4.3,26.0,523.0,739.41,571.18
2018,6,13,16,45,804.0,75.5,4.3,25.4,471.0,689.75,538.59
2018,6,13,17,0,779.0,72.0,4.3,24.8,419.0,639.01,503.81
2018,6,13,17,15,745.0,68.5,4.2,23.95,367.0,581.67,462.32
2018,6,13,17,30,711.0,65.0,4.1,23.1,315.0,524.69,419.58
2018,6,13,17,45,661.5,60.5,4.05,22.3,263.5,458.61,368.05
2018,6,13,18,0,612.0,56.0,4.0,21.5,212.0,397.85,318.58
2018,6,13,18,15,541.0,49.5,3.85,20.6,165.0,325.85,258.33
2018,6,13,18,30,470.0,43.0,3.7,19.7,118.0,259.84,201.11
2018,6,13,18,45,356.5,34.0,3.55,18.8,79.5,182.76,134.14
2018,6,13,19,0,243.0,25.0,3.4,17.9,41.0,112.1,55.91
2018,6,13,19,15,128.5,13.5,3.35,17.3,21.5,41.89,0.0
2018,6,13,19,30,14.0,2.0,3.3,16.7,2.0,0.0,0.0
2018,6,13,19,45,7.0,1.0,3.3,16.05,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.0,2.35,11.15,10.0,0.0,0.0
2018,6,14,5,0,118.0,16.0,2.4,11.3,20.0,12.59,0.0
2018,6,14,5,15,252.0,27.5,2.45,11.8,53.0,22.7,11.4
2018,6,14,5,30,386.0,39.0,2.5,12.3,86.0,32.24,22.45
2018,6,14,5,45,339.0,45.0,2.6,12.8,100.5,36.11,26.48
2018,6,14,6,0,292.0,51.0,2.7,13.3,115.0,38.48,28.87
2018,6,14,6,15,257.5,66.5,2.7,13.95,133.5,48.56,37.92
2018,6,14,6,30,223.0,82.0,2.7,14.6,152.0,60.09,48.06
2018,6,14,6,45,188.0,100.0,2.7,15.25,166.0,71.1,57.54
2018,6,14,7,0,153.0,118.0,2.7,15.9,180.0,81.52,66.31
2018,6,14,7,15,126.0,145.5,2.65,16.65,201.5,101.62,83.28
2018,6,14,7,30,99.0,173.0,2.6,17.4,223.0,117.23,96.07
2018,6,14,7,45,84.0,192.0,2.55,18.2,237.5,132.99,108.75
2018,6,14,8,0,69.0,211.0,2.5,19.0,252.0,144.18,117.41
2018,6,14,8,15,132.0,237.0,2.5,19.75,323.0,153.22,124.2
2018,6,14,8,30,195.0,263.0,2.5,20.5,394.0,168.18,135.8
2018,6,14,8,45,309.0,259.0,2.45,21.25,481.5,164.8,122.31
2018,6,14,9,0,423.0,255.0,2.4,22.0,569.0,190.88,130.37
2018,6,14,9,15,655.5,184.5,2.45,22.65,700.5,218.17,138.57
2018,6,14,9,30,888.0,114.0,2.5,23.3,832.0,281.51,179.36
2018,6,14,9,45,926.5,100.5,2.55,24.0,876.5,337.4,225.38
2018,6,14,10,0,965.0,87.0,2.6,24.7,921.0,395.61,273.96
2018,6,14,10,15,970.0,87.5,2.7,25.25,948.0,452.42,321.92
2018,6,14,10,30,975.0,88.0,2.8,25.8,975.0,507.96,367.64
2018,6,14,10,45,978.5,88.5,2.85,26.35,995.0,561.24,410.18
2018,6,14,11,0,982.0,89.0,2.9,26.9,1015.0,612.65,449.95
2018,6,14,11,15,983.5,90.0,3.05,27.25,1027.5,661.17,487.15
2018,6,14,11,30,985.0,91.0,3.2,27.6,1040.0,707.27,521.68
2018,6,14,11,45,985.5,91.5,3.3,28.0,1045.5,749.75,552.57
2018,6,14,12,0,986.0,92.0,3.4,28.4,1051.0,789.44,580.85
2018,6,14,12,15,984.5,92.5,3.5,28.45,1048.5,824.69,605.51
2018,6,14,12,30,983.0,93.0,3.6,28.5,1046.0,856.71,627.23
2018,6,14,12,45,979.5,94.0,3.75,28.6,1035.5,884.13,646.02
2018,6,14,13,0,976.0,95.0,3.9,28.7,1025.0,907.9,662.45
2018,6,14,13,15,972.5,95.0,4.0,28.5,1007.5,927.01,676.43
2018,6,14,13,30,969.0,95.0,4.1,28.3,990.0,942.24,687.98
2018,6,14,13,45,963.5,94.5,4.2,28.15,965.5,951.28,695.45
2018,6,14,14,0,958.0,94.0,4.3,28.0,941.0,956.3,700.44
2018,6,14,14,15,951.0,93.5,4.35,27.65,910.0,955.99,702.34
2018,6,14,14,30,944.0,93.0,4.4,27.3,879.0,951.72,701.76
2018,6,14,14,45,935.0,92.0,4.5,26.95,842.0,941.28,697.43
2018,6,14,15,0,926.0,91.0,4.6,26.6,805.0,927.08,690.76
2018,6,14,15,15,915.0,89.0,4.6,26.6,762.5,906.44,678.26
2018,6,14,15,30,904.0,87.0,4.6,26.6,720.0,882.37,663.46
2018,6,14,15,45,889.5,85.0,4.6,25.7,673.5,852.1,646.72
2018,6,14,16,0,875.0,83.0,4.6,24.8,627.0,818.95,627.74
2018,6,14,16,15,856.5,80.5,4.5,24.2,577.5,779.45,602.6
2018,6,14,16,30,838.0,78.0,4.4,23.6,528.0,737.81,575.65
2018,6,14,16,45,814.0,75.0,4.35,23.05,476.0,696.52,548.64
2018,6,14,17,0,790.0,72.0,4.3,22.5,424.0,646.73,514.08
2018,6,14,17,15,758.5,68.0,4.15,21.8,372.0,590.05,472.43
2018,6,14,17,30,727.0,64.0,4.0,21.1,320.0,533.51,429.46
2018,6,14,17,45,680.0,59.0,3.85,20.4,268.0,467.64,377.53
2018,6,14,18,0,633.0,54.0,3.7,19.7,216.0,404.13,325.47
2018,6,14,18,15,453.5,50.5,3.5,18.95,153.5,286.6,228.76
2018,6,14,18,30,274.0,47.0,3.3,18.2,91.0,179.68,139.75
2018,6,14,18,45,202.0,33.5,3.1,17.4,60.0,124.22,91.25
2018,6,14,19,0,130.0,20.0,2.9,16.6,29.0,71.6,35.68
2018,6,14,19,15,69.5,10.5,2.8,16.1,15.0,25.21,0.0
2018,6,14,19,30,9.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,6,14,19,45,4.5,0.5,2.65,15.15,0.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.0,2.15,10.85,9.5,0.0,0.0
2018,6,15,5,0,105.0,16.0,2.2,11.0,19.0,12.59,0.0
2018,6,15,5,15,237.0,28.0,2.25,11.45,52.0,23.09,11.68
2018,6,15,5,30,369.0,40.0,2.3,11.9,85.0,33.0,23.14
2018,6,15,5,45,375.5,41.5,2.35,12.35,105.5,33.58,24.29
2018,6,15,6,0,382.0,43.0,2.4,12.8,126.0,34.34,25.23
2018,6,15,6,15,191.0,45.5,2.45,13.4,87.0,33.58,24.59
2018,6,15,6,30,0.0,48.0,2.5,14.0,48.0,36.7,27.32
2018,6,15,6,45,0.0,57.0,2.5,14.65,57.0,43.65,33.36
2018,6,15,7,0,0.0,66.0,2.5,15.3,66.0,50.61,39.3
2018,6,15,7,15,1.0,90.5,2.5,16.0,91.0,69.03,55.16
2018,6,15,7,30,2.0,115.0,2.5,16.7,116.0,86.5,69.91
2018,6,15,7,45,1.5,124.5,2.45,17.4,125.5,93.48,75.42
2018,6,15,8,0,1.0,134.0,2.4,18.1,135.0,100.4,80.83
2018,6,15,8,15,2.0,147.5,2.45,18.8,149.0,110.02,88.47
2018,6,15,8,30,3.0,161.0,2.5,19.5,163.0,119.56,95.95
2018,6,15,8,45,7.5,191.0,2.5,20.25,196.5,140.35,107.58
2018,6,15,9,0,12.0,221.0,2.5,21.0,230.0,162.5,124.05
2018,6,15,9,15,32.0,243.5,2.6,21.55,269.0,175.17,132.43
2018,6,15,9,30,52.0,266.0,2.7,22.1,308.0,198.64,149.39
2018,6,15,9,45,149.0,302.0,2.85,22.7,429.5,249.7,185.15
2018,6,15,10,0,246.0,338.0,3.0,23.3,551.0,311.7,230.11
2018,6,15,10,15,400.0,306.5,3.1,23.65,665.0,369.44,272.14
2018,6,15,10,30,554.0,275.0,3.2,24.0,779.0,443.39,327.48
2018,6,15,10,45,656.0,241.5,3.35,24.4,850.5,507.18,376.26
2018,6,15,11,0,758.0,208.0,3.5,24.8,922.0,575.89,428.46
2018,6,15,11,15,861.5,153.0,3.55,25.0,975.0,631.5,471.42
2018,6,15,11,30,965.0,98.0,3.6,25.2,1028.0,698.85,522.19
2018,6,15,11,45,966.0,98.0,3.7,25.4,1033.5,740.61,553.36
2018,6,15,12,0,967.0,98.0,3.8,25.6,1039.0,779.67,582.14
2018,6,15,12,15,867.0,155.0,3.9,25.6,997.0,783.19,584.68
2018,6,15,12,30,767.0,212.0,4.0,25.6,955.0,794.25,591.64
2018,6,15,12,45,689.5,251.0,4.1,25.6,914.0,800.49,595.43
2018,6,15,13,0,612.0,290.0,4.2,25.6,873.0,790.84,588.29
2018,6,15,13,15,639.0,271.5,4.3,25.4,871.0,817.64,609.11
2018,6,15,13,30,666.0,253.0,4.4,25.2,869.0,841.6,627.8
2018,6,15,13,45,569.5,285.5,4.45,25.0,802.5,797.32,596.62
2018,6,15,14,0,473.0,318.0,4.5,24.8,736.0,747.65,561.62
2018,6,15,14,15,513.5,286.5,4.6,24.45,726.5,761.2,574.83
2018,6,15,14,30,554.0,255.0,4.7,24.1,717.0,771.24,585.37
2018,6,15,14,45,482.0,257.0,4.75,23.8,646.0,709.65,542.24
2018,6,15,15,0,410.0,259.0,4.8,23.5,575.0,646.49,497.43
2018,6,15,15,15,343.0,245.5,4.8,23.5,500.0,571.91,443.01
2018,6,15,15,30,276.0,232.0,4.8,23.5,425.0,476.64,372.37
2018,6,15,15,45,275.5,219.5,4.9,22.5,401.5,459.93,362.63
2018,6,15,16,0,275.0,207.0,5.0,21.5,378.0,441.93,351.42
2018,6,15,16,15,219.5,213.0,5.0,20.8,342.5,398.56,318.22
2018,6,15,16,30,164.0,219.0,5.0,20.1,307.0,341.0,273.55
2018,6,15,16,45,198.0,192.5,5.0,19.4,288.5,334.76,271.12
2018,6,15,17,0,232.0,166.0,5.0,18.7,270.0,340.02,277.33
2018,6,15,17,15,343.5,133.5,4.85,17.95,266.0,385.34,316.39
2018,6,15,17,30,455.0,101.0,4.7,17.2,262.0,403.55,332.86
2018,6,15,17,45,484.5,82.5,4.6,16.5,229.0,385.64,318.15
2018,6,15,18,0,514.0,64.0,4.5,15.8,196.0,356.72,293.2
2018,6,15,18,15,439.0,56.0,4.3,15.2,151.5,285.87,232.13
2018,6,15,18,30,364.0,48.0,4.1,14.6,107.0,221.52,175.36
2018,6,15,18,45,293.0,36.5,3.9,14.0,73.5,162.69,122.12
2018,6,15,19,0,222.0,25.0,3.7,13.4,40.0,106.79,57.56
2018,6,15,19,15,119.0,13.5,3.6,13.05,21.0,39.72,0.0
2018,6,15,19,30,16.0,2.0,3.5,12.7,2.0,0.0,0.0
2018,6,15,19,45,8.0,1.0,3.4,12.4,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,16,4,45,3.5,2.0,2.45,9.6,2.0,0.0,0.0
2018,6,16,5,0,7.0,4.0,2.5,9.7,4.0,3.15,0.0
2018,6,16,5,15,3.5,8.0,2.5,10.0,8.0,6.27,0.0
2018,6,16,5,30,0.0,12.0,2.5,10.3,12.0,9.1,2.35
2018,6,16,5,45,0.0,18.5,2.5,10.6,18.5,14.06,6.99
2018,6,16,6,0,0.0,25.0,2.5,10.9,25.0,19.03,11.6
2018,6,16,6,15,0.0,29.0,2.5,11.35,29.0,22.09,14.42
2018,6,16,6,30,0.0,33.0,2.5,11.8,33.0,25.16,17.17
2018,6,16,6,45,0.0,46.0,2.5,12.25,46.0,35.16,26.09
2018,6,16,7,0,0.0,59.0,2.5,12.7,59.0,45.2,34.91
2018,6,16,7,15,0.5,96.0,2.5,13.35,96.0,72.87,59.14
2018,6,16,7,30,1.0,133.0,2.5,14.0,133.0,98.6,81.2
2018,6,16,7,45,4.5,156.5,2.5,14.7,159.0,114.85,94.68
2018,6,16,8,0,8.0,180.0,2.5,15.4,185.0,130.88,107.77
2018,6,16,8,15,23.5,219.5,2.55,16.1,235.0,156.87,129.09
2018,6,16,8,30,39.0,259.0,2.6,16.8,285.0,170.78,139.96
2018,6,16,8,45,72.0,288.5,2.6,17.45,340.5,189.87,147.34
2018,6,16,9,0,105.0,318.0,2.6,18.1,396.0,209.12,158.66
2018,6,16,9,15,144.0,352.0,2.65,18.75,465.0,246.71,184.82
2018,6,16,9,30,183.0,386.0,2.7,19.4,534.0,289.88,215.97
2018,6,16,9,45,497.5,274.5,2.8,20.0,699.5,317.55,227.38
2018,6,16,10,0,812.0,163.0,2.9,20.6,865.0,388.68,276.85
2018,6,16,10,15,889.0,127.5,2.95,21.1,917.5,445.0,323.04
2018,6,16,10,30,966.0,92.0,3.0,21.6,970.0,504.8,371.69
2018,6,16,10,45,969.5,92.5,3.1,22.05,990.0,557.7,415.04
2018,6,16,11,0,973.0,93.0,3.2,22.5,1010.0,608.74,455.71
2018,6,16,11,15,975.0,93.5,3.25,22.75,1023.0,656.86,493.27
2018,6,16,11,30,977.0,94.0,3.3,23.0,1036.0,702.63,528.12
2018,6,16,11,45,978.0,94.0,3.4,23.25,1041.5,744.83,559.81
2018,6,16,12,0,979.0,94.0,3.5,23.5,1047.0,784.3,588.92
2018,6,16,12,15,976.0,95.5,3.55,23.6,1043.5,819.11,613.61
2018,6,16,12,30,973.0,97.0,3.6,23.7,1040.0,850.66,635.09
2018,6,16,12,45,968.5,98.5,3.7,23.8,1029.5,877.59,653.68
2018,6,16,13,0,964.0,100.0,3.8,23.9,1019.0,900.9,669.86
2018,6,16,13,15,961.0,99.0,3.85,23.85,1001.5,919.52,683.09
2018,6,16,13,30,958.0,98.0,3.9,23.8,984.0,934.26,693.84
2018,6,16,13,45,953.0,97.5,3.95,23.75,960.0,943.79,701.21
2018,6,16,14,0,948.0,97.0,4.0,23.7,936.0,949.35,706.08
2018,6,16,14,15,941.0,96.0,4.05,23.45,905.0,948.67,707.46
2018,6,16,14,30,934.0,95.0,4.1,23.2,874.0,944.07,706.36
2018,6,16,14,45,925.5,94.0,4.15,22.95,837.5,934.26,701.85
2018,6,16,15,0,917.0,93.0,4.2,22.7,801.0,920.73,694.91
2018,6,16,15,15,906.0,91.0,4.2,22.7,759.0,900.35,682.41
2018,6,16,15,30,895.0,89.0,4.2,22.7,717.0,876.56,667.62
2018,6,16,15,45,880.0,87.0,4.3,21.9,670.5,846.18,650.65
2018,6,16,16,0,865.0,85.0,4.4,21.1,624.0,812.98,631.44
2018,6,16,16,15,845.0,83.0,4.45,20.5,574.5,773.24,606.61
2018,6,16,16,30,825.0,81.0,4.5,19.9,525.0,738.89,585.3
2018,6,16,16,45,799.0,78.5,4.55,19.35,473.5,689.93,552.45
2018,6,16,17,0,773.0,76.0,4.6,18.8,422.0,639.91,517.21
2018,6,16,17,15,738.0,72.5,4.55,18.1,370.0,582.2,474.1
2018,6,16,17,30,703.0,69.0,4.5,17.4,318.0,524.88,429.8
2018,6,16,17,45,653.0,64.0,4.5,16.7,266.5,460.89,378.55
2018,6,16,18,0,603.0,59.0,4.5,16.0,215.0,397.39,325.72
2018,6,16,18,15,527.0,52.5,4.4,15.4,167.5,323.39,262.22
2018,6,16,18,30,451.0,46.0,4.3,14.8,120.0,255.77,202.4
2018,6,16,18,45,333.5,37.0,4.2,14.2,81.5,177.84,133.7
2018,6,16,19,0,216.0,28.0,4.1,13.6,43.0,108.23,59.87
2018,6,16,19,15,113.5,15.0,4.05,13.3,22.5,39.63,0.0
2018,6,16,19,30,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,6,16,19,45,5.5,1.0,4.0,12.75,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,45,0.0,4.0,1.35,9.9,4.0,0.0,0.0
2018,6,17,5,0,0.0,8.0,1.3,10.0,8.0,6.29,0.0
2018,6,17,5,15,7.0,23.0,1.3,10.3,24.0,17.51,7.48
2018,6,17,5,30,14.0,38.0,1.3,10.6,40.0,28.43,19.3
2018,6,17,5,45,32.5,57.5,1.35,10.9,64.0,42.16,32.12
2018,6,17,6,0,51.0,77.0,1.4,11.2,88.0,55.75,44.65
2018,6,17,6,15,95.5,98.5,1.4,11.75,126.0,69.77,57.28
2018,6,17,6,30,140.0,120.0,1.4,12.3,164.0,84.13,69.92
2018,6,17,6,45,150.0,139.0,1.4,12.8,193.5,96.39,80.43
2018,6,17,7,0,160.0,158.0,1.4,13.3,223.0,108.37,90.47
2018,6,17,7,15,184.5,180.5,1.45,13.95,265.0,122.18,101.88
2018,6,17,7,30,209.0,203.0,1.5,14.6,307.0,135.65,112.79
2018,6,17,7,45,370.0,191.0,1.5,15.2,399.0,121.98,100.42
2018,6,17,8,0,531.0,179.0,1.5,15.8,491.0,117.32,95.9
2018,6,17,8,15,469.0,216.5,1.55,16.45,508.5,134.71,110.07
2018,6,17,8,30,407.0,254.0,1.6,17.1,526.0,150.64,122.77
2018,6,17,8,45,378.0,286.0,1.7,17.7,551.5,180.07,135.81
2018,6,17,9,0,349.0,318.0,1.8,18.3,577.0,223.58,160.6
2018,6,17,9,15,584.0,230.0,1.9,18.75,690.5,231.7,153.96
2018,6,17,9,30,819.0,142.0,2.0,19.2,804.0,275.29,179.51
2018,6,17,9,45,871.5,122.0,2.15,19.7,852.0,332.52,226.44
2018,6,17,10,0,924.0,102.0,2.3,20.2,900.0,388.85,273.86
2018,6,17,10,15,930.0,102.5,2.4,20.55,927.0,444.02,321.32
2018,6,17,10,30,936.0,103.0,2.5,20.9,954.0,498.1,366.8
2018,6,17,10,45,940.0,103.0,2.6,21.3,973.5,549.51,408.99
2018,6,17,11,0,944.0,103.0,2.7,21.7,993.0,599.19,448.63
2018,6,17,11,15,946.5,103.5,2.85,21.95,1006.0,646.41,485.81
2018,6,17,11,30,949.0,104.0,3.0,22.2,1019.0,691.42,520.48
2018,6,17,11,45,950.5,104.0,3.1,22.45,1024.5,733.02,551.76
2018,6,17,12,0,952.0,104.0,3.2,22.7,1030.0,772.03,580.57
2018,6,17,12,15,950.0,105.0,3.3,22.8,1027.5,806.47,605.64
2018,6,17,12,30,948.0,106.0,3.4,22.9,1025.0,837.81,627.31
2018,6,17,12,45,945.0,106.5,3.5,23.0,1015.0,864.67,645.92
2018,6,17,13,0,942.0,107.0,3.6,23.1,1005.0,888.02,662.2
2018,6,17,13,15,939.5,105.5,3.65,23.1,988.0,906.4,675.17
2018,6,17,13,30,937.0,104.0,3.7,23.1,971.0,920.98,685.7
2018,6,17,13,45,933.0,103.0,3.75,23.1,947.5,930.85,693.19
2018,6,17,14,0,929.0,102.0,3.8,23.1,924.0,936.83,698.21
2018,6,17,14,15,923.0,100.5,3.8,22.95,894.0,936.63,699.34
2018,6,17,14,30,917.0,99.0,3.8,22.8,864.0,932.56,698.01
2018,6,17,14,45,908.5,97.5,3.85,22.7,828.0,922.44,692.88
2018,6,17,15,0,900.0,96.0,3.9,22.6,792.0,908.63,685.35
2018,6,17,15,15,889.0,94.0,3.9,22.6,750.5,888.55,673.05
2018,6,17,15,30,878.0,92.0,3.9,22.6,709.0,865.12,658.51
2018,6,17,15,45,864.0,89.5,3.9,22.1,663.0,835.46,640.84
2018,6,17,16,0,850.0,87.0,3.9,21.6,617.0,802.98,621.03
2018,6,17,16,15,831.5,84.5,3.85,21.25,568.5,764.34,595.99
2018,6,17,16,30,813.0,82.0,3.8,20.9,520.0,731.07,574.59
2018,6,17,16,45,788.5,78.5,3.8,20.5,469.0,682.49,541.79
2018,6,17,17,0,764.0,75.0,3.8,20.1,418.0,632.81,506.72
2018,6,17,17,15,730.5,71.0,3.75,19.55,366.5,575.93,464.56
2018,6,17,17,30,697.0,67.0,3.7,19.0,315.0,519.38,421.23
2018,6,17,17,45,649.5,62.5,3.6,18.5,264.5,457.47,371.82
2018,6,17,18,0,602.0,58.0,3.5,18.0,214.0,396.06,321.01
2018,6,17,18,15,531.0,51.5,3.4,17.3,167.0,324.48,260.47
2018,6,17,18,30,460.0,45.0,3.3,16.6,120.0,258.81,203.01
2018,6,17,18,45,350.0,36.0,3.15,15.9,82.0,183.17,136.76
2018,6,17,19,0,240.0,27.0,3.0,15.2,44.0,114.48,64.13
2018,6,17,19,15,127.5,14.5,2.95,14.75,23.0,42.75,0.0
2018,6,17,19,30,15.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,6,17,19,45,7.5,1.0,2.8,13.85,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,18,4,45,5.0,5.0,0.85,11.3,5.0,0.0,0.0
2018,6,18,5,0,10.0,10.0,0.9,11.5,10.0,7.87,0.0
2018,6,18,5,15,106.0,26.0,0.9,12.0,38.0,19.62,8.91
2018,6,18,5,30,202.0,42.0,0.9,12.5,66.0,31.47,21.78
2018,6,18,5,45,357.5,48.5,0.9,12.95,116.0,39.1,29.14
2018,6,18,6,0,513.0,55.0,0.9,13.4,166.0,44.81,34.54
2018,6,18,6,15,580.5,60.0,0.95,14.15,216.5,48.84,38.17
2018,6,18,6,30,648.0,65.0,1.0,14.9,267.0,52.99,41.73
2018,6,18,6,45,688.0,69.5,1.0,15.65,318.5,61.12,48.67
2018,6,18,7,0,728.0,74.0,1.0,16.4,370.0,64.8,51.57
2018,6,18,7,15,757.0,77.5,1.15,17.3,421.5,67.52,53.54
2018,6,18,7,30,786.0,81.0,1.3,18.2,473.0,70.19,55.43
2018,6,18,7,45,807.5,84.0,1.4,19.15,523.0,72.29,56.81
2018,6,18,8,0,829.0,87.0,1.5,20.1,573.0,74.33,58.11
2018,6,18,8,15,845.0,89.0,1.65,20.8,619.5,84.29,66.15
2018,6,18,8,30,861.0,91.0,1.8,21.5,666.0,85.97,67.16
2018,6,18,8,45,783.5,131.5,1.9,22.2,681.0,108.81,73.78
2018,6,18,9,0,706.0,172.0,2.0,22.9,696.0,168.64,102.87
2018,6,18,9,15,660.5,208.0,2.15,23.35,718.5,230.2,147.15
2018,6,18,9,30,615.0,244.0,2.3,23.8,741.0,286.69,192.93
2018,6,18,9,45,592.0,272.0,2.4,24.25,766.0,339.21,236.26
2018,6,18,10,0,569.0,300.0,2.5,24.7,791.0,391.37,279.08
2018,6,18,10,15,719.0,221.0,2.55,25.05,861.5,435.2,312.53
2018,6,18,10,30,869.0,142.0,2.6,25.4,932.0,492.77,357.28
2018,6,18,10,45,858.0,154.0,2.7,25.7,948.0,541.36,396.52
2018,6,18,11,0,847.0,166.0,2.8,26.0,964.0,593.01,436.56
2018,6,18,11,15,889.0,139.0,2.9,26.2,986.5,636.26,470.41
2018,6,18,11,30,931.0,112.0,3.0,26.4,1009.0,685.06,507.48
2018,6,18,11,45,931.5,112.0,3.1,26.6,1014.0,725.4,537.46
2018,6,18,12,0,932.0,112.0,3.2,26.8,1019.0,763.15,565.07
2018,6,18,12,15,935.0,109.5,3.3,26.9,1018.0,798.1,590.39
2018,6,18,12,30,938.0,107.0,3.4,27.0,1017.0,830.19,612.24
2018,6,18,12,45,941.0,104.0,3.5,27.05,1009.0,858.75,631.84
2018,6,18,13,0,944.0,101.0,3.6,27.1,1001.0,883.97,649.23
2018,6,18,13,15,941.0,100.5,3.7,27.05,984.5,902.76,662.67
2018,6,18,13,30,938.0,100.0,3.8,27.0,968.0,917.78,673.74
2018,6,18,13,45,933.5,98.5,3.9,27.0,944.0,926.71,680.76
2018,6,18,14,0,929.0,97.0,4.0,27.0,920.0,931.71,685.34
2018,6,18,14,15,923.0,96.0,4.05,26.8,890.0,931.96,687.15
2018,6,18,14,30,917.0,95.0,4.1,26.6,860.0,928.35,686.55
2018,6,18,14,45,908.5,93.5,4.15,26.45,824.0,918.21,681.55
2018,6,18,15,0,900.0,92.0,4.2,26.3,788.0,904.38,674.18
2018,6,18,15,15,889.0,90.5,4.2,26.3,747.0,884.82,662.33
2018,6,18,15,30,878.0,89.0,4.2,26.3,706.0,861.93,648.28
2018,6,18,15,45,864.5,86.5,4.2,25.75,661.0,832.7,631.2
2018,6,18,16,0,851.0,84.0,4.2,25.2,616.0,800.62,611.97
2018,6,18,16,15,834.5,81.0,4.2,24.8,568.0,762.99,588.21
2018,6,18,16,30,818.0,78.0,4.2,24.4,520.0,730.46,567.82
2018,6,18,16,45,795.0,75.0,4.15,24.0,469.5,683.44,536.3
2018,6,18,17,0,772.0,72.0,4.1,23.6,419.0,635.2,502.68
2018,6,18,17,15,740.5,68.5,4.0,23.05,368.0,579.95,462.11
2018,6,18,17,30,709.0,65.0,3.9,22.5,317.0,524.85,420.3
2018,6,18,17,45,664.0,60.0,3.85,21.95,266.5,460.98,370.2
2018,6,18,18,0,619.0,55.0,3.8,21.4,216.0,401.73,321.77
2018,6,18,18,15,550.5,49.0,3.5,20.65,169.0,331.13,262.52
2018,6,18,18,30,482.0,43.0,3.2,19.9,122.0,266.19,206.16
2018,6,18,18,45,344.0,34.0,2.9,19.15,81.0,179.45,132.32
2018,6,18,19,0,206.0,25.0,2.6,18.4,40.0,103.26,57.73
2018,6,18,19,15,105.5,13.0,2.5,17.85,20.5,36.23,0.0
2018,6,18,19,30,5.0,1.0,2.4,17.3,1.0,0.0,0.0
2018,6,18,19,45,2.5,0.5,2.3,16.8,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,19,4,45,60.0,7.0,1.4,12.75,9.0,0.0,0.0
2018,6,19,5,0,120.0,14.0,1.5,13.0,18.0,11.02,0.0
2018,6,19,5,15,259.0,25.0,1.55,13.45,51.0,20.61,9.44
2018,6,19,5,30,398.0,36.0,1.6,13.9,84.0,29.82,20.17
2018,6,19,5,45,484.0,42.5,1.65,14.4,128.0,35.17,25.47
2018,6,19,6,0,570.0,49.0,1.7,14.9,172.0,40.68,30.63
2018,6,19,6,15,625.5,54.0,1.7,15.55,221.5,48.59,37.7
2018,6,19,6,30,681.0,59.0,1.7,16.2,271.0,53.09,41.58
2018,6,19,6,45,696.0,66.5,1.75,16.9,317.0,58.93,46.5
2018,6,19,7,0,711.0,74.0,1.8,17.6,363.0,64.51,51.07
2018,6,19,7,15,762.5,72.5,1.8,18.35,420.0,64.02,50.29
2018,6,19,7,30,814.0,71.0,1.8,19.1,477.0,70.96,55.91
2018,6,19,7,45,835.0,73.5,1.8,19.85,527.0,73.66,57.82
2018,6,19,8,0,856.0,76.0,1.8,20.6,577.0,76.25,59.62
2018,6,19,8,15,871.5,78.0,1.8,21.45,624.5,78.25,60.9
2018,6,19,8,30,887.0,80.0,1.8,22.3,672.0,80.12,62.06
2018,6,19,8,45,899.0,81.5,1.8,23.2,715.5,92.43,59.93
2018,6,19,9,0,911.0,83.0,1.8,24.1,759.0,150.86,81.45
2018,6,19,9,15,919.5,85.0,1.85,24.75,797.5,209.85,119.96
2018,6,19,9,30,928.0,87.0,1.9,25.4,836.0,269.01,166.17
2018,6,19,9,45,934.5,89.0,1.95,26.05,869.5,327.54,214.86
2018,6,19,10,0,941.0,91.0,2.0,26.7,903.0,385.53,263.53
2018,6,19,10,15,947.0,91.0,2.05,27.15,930.0,441.16,309.93
2018,6,19,10,30,953.0,91.0,2.1,27.6,957.0,495.67,354.29
2018,6,19,10,45,957.0,92.0,2.15,28.05,977.5,548.54,396.09
2018,6,19,11,0,961.0,93.0,2.2,28.5,998.0,599.68,435.29
2018,6,19,11,15,964.0,93.0,2.3,28.75,1011.5,647.53,471.59
2018,6,19,11,30,967.0,93.0,2.4,29.0,1025.0,693.16,505.39
2018,6,19,11,45,968.5,92.5,2.45,29.25,1030.5,734.98,535.54
2018,6,19,12,0,970.0,92.0,2.5,29.5,1036.0,774.13,563.21
2018,6,19,12,15,968.0,93.0,2.6,29.6,1033.5,809.05,587.47
2018,6,19,12,30,966.0,94.0,2.7,29.7,1031.0,840.8,608.65
2018,6,19,12,45,963.0,94.5,2.85,29.8,1021.0,867.98,627.16
2018,6,19,13,0,960.0,95.0,3.0,29.9,1011.0,891.59,643.41
2018,6,19,13,15,957.5,94.5,3.05,29.8,994.5,911.04,656.89
2018,6,19,13,30,955.0,94.0,3.1,29.7,978.0,926.68,668.02
2018,6,19,13,45,950.5,93.5,3.2,29.65,954.5,936.68,675.84
2018,6,19,14,0,946.0,93.0,3.3,29.6,931.0,942.75,681.27
2018,6,19,14,15,940.0,91.5,3.4,29.4,900.5,942.56,683.16
2018,6,19,14,30,934.0,90.0,3.5,29.2,870.0,938.42,682.64
2018,6,19,14,45,926.0,88.5,3.55,28.95,834.0,928.62,678.34
2018,6,19,15,0,918.0,87.0,3.6,28.7,798.0,915.08,671.67
2018,6,19,15,15,907.5,86.0,3.6,28.7,757.0,896.26,660.6
2018,6,19,15,30,897.0,85.0,3.6,28.7,716.0,874.04,647.33
2018,6,19,15,45,883.5,82.5,3.7,28.0,670.0,844.44,631.31
2018,6,19,16,0,870.0,80.0,3.8,27.3,624.0,811.91,613.04
2018,6,19,16,15,852.0,77.5,3.85,26.8,575.0,773.14,589.36
2018,6,19,16,30,834.0,75.0,3.9,26.3,526.0,732.21,563.75
2018,6,19,16,45,809.5,72.5,3.9,25.8,475.0,691.39,537.53
2018,6,19,17,0,785.0,70.0,3.9,25.3,424.0,642.23,504.09
2018,6,19,17,15,752.5,66.5,3.85,24.6,372.0,585.86,463.5
2018,6,19,17,30,720.0,63.0,3.8,23.9,320.0,529.71,421.62
2018,6,19,17,45,673.5,58.5,3.8,23.15,269.0,465.12,371.67
2018,6,19,18,0,627.0,54.0,3.8,22.4,218.0,405.08,323.2
2018,6,19,18,15,557.0,48.5,3.65,21.45,171.0,333.96,264.13
2018,6,19,18,30,487.0,43.0,3.5,20.5,124.0,268.62,207.82
2018,6,19,18,45,376.5,34.5,3.35,19.6,84.5,191.92,141.6
2018,6,19,19,0,266.0,26.0,3.2,18.7,45.0,122.68,70.01
2018,6,19,19,15,142.0,14.0,3.1,18.1,23.5,46.12,0.0
2018,6,19,19,30,18.0,2.0,3.0,17.5,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,16.85,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,20,4,45,68.5,7.0,1.45,11.15,9.0,0.0,0.0
2018,6,20,5,0,137.0,14.0,1.6,11.4,18.0,11.02,0.0
2018,6,20,5,15,285.0,24.0,1.65,11.95,52.0,19.84,8.86
2018,6,20,5,30,433.0,34.0,1.7,12.5,86.0,28.35,19.01
2018,6,20,5,45,501.5,41.0,1.75,13.05,128.5,34.1,24.67
2018,6,20,6,0,570.0,48.0,1.8,13.6,171.0,39.91,30.11
2018,6,20,6,15,587.5,58.5,1.85,14.45,214.0,47.8,37.17
2018,6,20,6,30,605.0,69.0,1.9,15.3,257.0,55.36,43.74
2018,6,20,6,45,671.5,70.5,1.95,16.15,314.0,56.94,44.88
2018,6,20,7,0,738.0,72.0,2.0,17.0,371.0,63.49,50.31
2018,6,20,7,15,792.0,70.0,2.1,17.9,430.0,62.79,49.32
2018,6,20,7,30,846.0,68.0,2.2,18.8,489.0,69.62,54.83
2018,6,20,7,45,866.0,70.5,2.25,19.7,540.0,72.4,56.79
2018,6,20,8,0,886.0,73.0,2.3,20.6,591.0,75.06,58.63
2018,6,20,8,15,901.5,75.0,2.35,21.45,639.5,77.16,60.0
2018,6,20,8,30,917.0,77.0,2.4,22.3,688.0,79.13,61.26
2018,6,20,8,45,929.0,78.0,2.4,23.15,732.0,90.69,58.89
2018,6,20,9,0,941.0,79.0,2.4,24.0,776.0,150.56,80.47
2018,6,20,9,15,945.5,82.5,2.45,24.75,814.5,211.61,120.45
2018,6,20,9,30,950.0,86.0,2.5,25.5,853.0,272.38,168.1
2018,6,20,9,45,951.5,91.0,2.55,26.2,885.5,332.78,218.56
2018,6,20,10,0,953.0,96.0,2.6,26.9,918.0,392.09,268.54
2018,6,20,10,15,959.5,96.5,2.7,27.35,946.0,449.01,316.22
2018,6,20,10,30,966.0,97.0,2.8,27.8,974.0,504.86,361.93
2018,6,20,10,45,971.5,97.0,2.9,28.2,995.5,558.54,404.83
2018,6,20,11,0,977.0,97.0,3.0,28.6,1017.0,610.57,445.24
2018,6,20,11,15,980.0,97.0,3.1,28.8,1030.5,659.26,482.52
2018,6,20,11,30,983.0,97.0,3.2,29.0,1044.0,705.68,517.25
2018,6,20,11,45,985.0,96.0,3.35,29.2,1050.0,748.22,548.74
2018,6,20,12,0,987.0,95.0,3.5,29.4,1056.0,788.06,577.76
2018,6,20,12,15,986.0,96.0,3.6,29.45,1054.0,824.42,603.39
2018,6,20,12,30,985.0,97.0,3.7,29.5,1052.0,857.62,625.81
2018,6,20,12,45,982.5,97.0,3.8,29.55,1042.0,885.42,644.64
2018,6,20,13,0,980.0,97.0,3.9,29.6,1032.0,909.59,661.13
2018,6,20,13,15,977.0,96.5,4.0,29.45,1015.0,929.13,675.19
2018,6,20,13,30,974.0,96.0,4.1,29.3,998.0,944.76,686.81
2018,6,20,13,45,970.0,95.0,4.2,29.2,974.0,955.08,694.95
2018,6,20,14,0,966.0,94.0,4.3,29.1,950.0,961.37,700.6
2018,6,20,14,15,960.0,93.0,4.3,28.85,919.5,961.85,702.47
2018,6,20,14,30,954.0,92.0,4.3,28.6,889.0,958.33,701.86
2018,6,20,14,45,946.5,90.0,4.35,28.35,852.0,948.5,697.46
2018,6,20,15,0,939.0,88.0,4.4,28.1,815.0,934.8,690.6
2018,6,20,15,15,928.5,86.0,4.4,28.1,773.0,914.75,678.61
2018,6,20,15,30,918.0,84.0,4.4,28.1,731.0,891.18,664.31
2018,6,20,15,45,904.5,82.5,4.4,27.35,685.0,862.32,648.31
2018,6,20,16,0,891.0,81.0,4.4,26.6,639.0,830.48,630.09
2018,6,20,16,15,874.0,78.0,4.35,26.1,589.0,791.44,605.74
2018,6,20,16,30,857.0,75.0,4.3,25.6,539.0,750.1,579.41
2018,6,20,16,45,834.0,72.5,4.3,25.05,487.5,702.93,548.65
2018,6,20,17,0,811.0,70.0,4.3,24.5,436.0,660.65,520.46
2018,6,20,17,15,780.5,66.0,4.2,23.8,383.0,604.01,479.45
2018,6,20,17,30,750.0,62.0,4.1,23.1,330.0,547.35,437.02
2018,6,20,17,45,705.5,57.5,4.0,22.35,278.0,482.56,386.66
2018,6,20,18,0,661.0,53.0,3.9,21.6,226.0,419.81,335.86
2018,6,20,18,15,593.0,47.5,3.7,20.65,177.5,350.05,277.57
2018,6,20,18,30,525.0,42.0,3.5,19.7,129.0,283.71,220.12
2018,6,20,18,45,414.0,34.0,3.3,18.8,88.5,205.29,152.06
2018,6,20,19,0,303.0,26.0,3.1,17.9,48.0,134.45,78.11
2018,6,20,19,15,162.0,14.0,3.05,17.25,25.0,51.19,0.0
2018,6,20,19,30,21.0,2.0,3.0,16.6,2.0,0.0,0.0
2018,6,20,19,45,10.5,1.0,2.9,16.0,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,4,45,76.0,7.5,1.7,10.5,9.5,0.0,0.0
2018,6,21,5,0,152.0,15.0,1.8,10.7,19.0,11.8,0.0
2018,6,21,5,15,306.0,24.0,1.8,11.2,53.5,19.92,8.83
2018,6,21,5,30,460.0,33.0,1.8,11.7,88.0,27.67,18.47
2018,6,21,5,45,545.5,39.5,1.85,12.2,134.5,36.07,26.5
2018,6,21,6,0,631.0,46.0,1.9,12.7,181.0,42.17,32.24
2018,6,21,6,15,684.5,50.0,1.95,13.55,232.0,45.99,35.69
2018,6,21,6,30,738.0,54.0,2.0,14.4,283.0,49.9,39.05
2018,6,21,6,45,775.0,57.0,2.05,15.25,336.0,52.87,41.46
2018,6,21,7,0,812.0,60.0,2.1,16.1,389.0,61.7,48.93
2018,6,21,7,15,837.5,63.0,2.15,16.9,442.0,65.21,51.64
2018,6,21,7,30,863.0,66.0,2.2,17.7,495.0,68.62,54.22
2018,6,21,7,45,882.0,68.0,2.25,18.55,546.0,71.11,55.95
2018,6,21,8,0,901.0,70.0,2.3,19.4,597.0,73.48,57.58
2018,6,21,8,15,915.5,72.0,2.35,20.25,645.5,75.63,59.0
2018,6,21,8,30,930.0,74.0,2.4,21.1,694.0,77.64,60.31
2018,6,21,8,45,941.0,76.0,2.45,21.95,738.5,89.1,58.39
2018,6,21,9,0,952.0,78.0,2.5,22.8,783.0,150.19,80.4
2018,6,21,9,15,961.5,78.5,2.6,23.5,822.5,210.77,119.79
2018,6,21,9,30,971.0,79.0,2.7,24.2,862.0,271.57,167.58
2018,6,21,9,45,978.5,79.5,2.8,24.9,896.0,331.79,218.21
2018,6,21,10,0,986.0,80.0,2.9,25.6,930.0,391.49,269.0
2018,6,21,10,15,991.0,80.5,2.95,26.15,957.5,449.44,317.9
2018,6,21,10,30,996.0,81.0,3.0,26.7,985.0,506.11,364.53
2018,6,21,10,45,999.0,81.5,3.05,27.3,1005.5,560.27,407.78
2018,6,21,11,0,1002.0,82.0,3.1,27.9,1026.0,612.47,448.16
2018,6,21,11,15,1004.0,82.5,3.15,28.4,1039.5,661.94,485.46
2018,6,21,11,30,1006.0,83.0,3.2,28.9,1053.0,708.98,519.94
2018,6,21,11,45,1006.5,83.5,3.25,29.35,1058.5,752.42,551.08
2018,6,21,12,0,1007.0,84.0,3.3,29.8,1064.0,793.01,579.51
2018,6,21,12,15,1002.5,87.5,3.35,29.95,1061.5,829.34,604.22
2018,6,21,12,30,998.0,91.0,3.4,30.1,1059.0,862.3,625.84
2018,6,21,12,45,990.5,94.5,3.45,30.3,1047.5,889.34,643.39
2018,6,21,13,0,983.0,98.0,3.5,30.5,1036.0,912.61,658.5
2018,6,21,13,15,980.5,97.5,3.55,30.45,1019.5,932.71,672.28
2018,6,21,13,30,978.0,97.0,3.6,30.4,1003.0,948.92,683.63
2018,6,21,13,45,974.0,95.5,3.7,30.35,978.5,958.9,691.38
2018,6,21,14,0,970.0,94.0,3.8,30.3,954.0,964.81,696.66
2018,6,21,14,15,964.5,92.5,3.85,30.1,923.5,965.32,698.69
2018,6,21,14,30,959.0,91.0,3.9,29.9,893.0,961.79,698.25
2018,6,21,14,45,951.5,89.0,3.95,29.65,856.0,951.98,693.97
2018,6,21,15,0,944.0,87.0,4.0,29.4,819.0,938.29,687.24
2018,6,21,15,15,933.5,85.5,4.0,29.4,777.0,918.75,675.75
2018,6,21,15,30,923.0,84.0,4.0,29.4,735.0,895.69,661.98
2018,6,21,15,45,911.0,82.0,4.0,28.75,689.0,867.5,646.41
2018,6,21,16,0,899.0,80.0,4.0,28.1,643.0,836.23,628.6
2018,6,21,16,15,884.0,76.5,4.0,27.65,593.5,798.02,605.24
2018,6,21,16,30,869.0,73.0,4.0,27.2,544.0,757.35,579.8
2018,6,21,16,45,847.0,70.0,3.95,26.75,492.0,709.95,548.9
2018,6,21,17,0,825.0,67.0,3.9,26.3,440.0,667.28,520.65
2018,6,21,17,15,794.5,63.5,3.75,25.6,387.0,610.72,480.07
2018,6,21,17,30,764.0,60.0,3.6,24.9,334.0,554.1,438.09
2018,6,21,17,45,720.5,56.0,3.45,24.2,282.0,489.86,388.6
2018,6,21,18,0,677.0,52.0,3.3,23.5,230.0,427.53,338.6
2018,6,21,18,15,608.5,47.0,3.0,22.4,181.0,354.69,278.66
2018,6,21,18,30,540.0,42.0,2.7,21.3,132.0,290.37,223.38
2018,6,21,18,45,428.5,34.0,2.4,20.15,90.5,210.9,155.19
2018,6,21,19,0,317.0,26.0,2.1,19.0,49.0,139.22,81.28
2018,6,21,19,15,170.0,14.5,2.05,18.4,26.0,53.7,0.0
2018,6,21,19,30,23.0,3.0,2.0,17.8,3.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,1.95,17.2,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,61.5,7.5,0.75,12.4,9.0,0.0,0.0
2018,6,22,5,0,123.0,15.0,0.7,12.8,18.0,11.8,0.0
2018,6,22,5,15,271.0,25.5,0.75,13.65,52.0,21.1,9.42
2018,6,22,5,30,419.0,36.0,0.8,14.5,86.0,29.95,20.22
2018,6,22,5,45,510.0,43.0,0.85,15.3,132.0,35.77,25.91
2018,6,22,6,0,601.0,50.0,0.9,16.1,178.0,41.74,31.43
2018,6,22,6,15,658.0,55.0,0.9,17.0,229.5,49.78,38.54
2018,6,22,6,30,715.0,60.0,0.9,17.9,281.0,54.34,42.4
2018,6,22,6,45,753.5,64.0,0.9,18.85,334.5,57.89,45.23
2018,6,22,7,0,792.0,68.0,0.9,19.8,388.0,61.44,47.96
2018,6,22,7,15,819.5,71.0,1.0,20.95,441.0,64.05,49.77
2018,6,22,7,30,847.0,74.0,1.1,22.1,494.0,66.62,51.52
2018,6,22,7,45,867.0,76.5,1.25,23.25,545.5,76.33,59.26
2018,6,22,8,0,887.0,79.0,1.4,24.4,597.0,78.91,60.91
2018,6,22,8,15,902.5,81.5,1.55,25.5,646.0,81.24,62.35
2018,6,22,8,30,918.0,84.0,1.7,26.6,695.0,83.42,63.67
2018,6,22,8,45,929.5,86.0,1.8,27.7,739.5,93.82,61.3
2018,6,22,9,0,941.0,88.0,1.9,28.8,784.0,154.44,82.19
2018,6,22,9,15,948.5,91.0,1.95,29.5,824.0,215.79,121.02
2018,6,22,9,30,956.0,94.0,2.0,30.2,864.0,277.2,167.8
2018,6,22,9,45,961.0,96.0,2.1,30.85,897.5,337.08,216.64
2018,6,22,10,0,966.0,98.0,2.2,31.5,931.0,396.2,265.42
2018,6,22,10,15,971.5,99.0,2.2,31.95,959.0,453.86,312.42
2018,6,22,10,30,977.0,100.0,2.2,32.4,987.0,510.33,357.25
2018,6,22,10,45,980.0,101.0,2.25,32.8,1007.5,564.14,399.01
2018,6,22,11,0,983.0,102.0,2.3,33.2,1028.0,616.06,438.09
2018,6,22,11,15,985.0,102.5,2.4,33.45,1041.0,664.94,474.39
2018,6,22,11,30,987.0,103.0,2.5,33.7,1054.0,711.48,508.12
2018,6,22,11,45,988.0,103.5,2.55,33.95,1060.0,754.83,538.64
2018,6,22,12,0,989.0,104.0,2.6,34.2,1066.0,795.48,566.66
2018,6,22,12,15,987.0,103.5,2.7,34.3,1062.5,830.22,590.58
2018,6,22,12,30,985.0,103.0,2.8,34.4,1059.0,861.7,611.1
2018,6,22,12,45,982.5,103.5,2.9,34.5,1049.0,890.17,629.69
2018,6,22,13,0,980.0,104.0,3.0,34.6,1039.0,915.03,646.03
2018,6,22,13,15,977.0,103.0,3.05,34.5,1022.0,934.4,659.15
