Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,30,821.0,142.0,2.0,27.1,798.0,266.41,166.71
2018,7,2,9,45,823.5,148.0,2.1,27.65,829.5,322.54,212.58
2018,7,2,10,0,826.0,154.0,2.2,28.2,861.0,378.02,258.57
2018,7,2,10,15,832.5,156.0,2.25,28.65,888.5,431.5,302.48
2018,7,2,10,30,839.0,158.0,2.3,29.1,916.0,484.28,344.84
2018,7,2,10,45,842.5,161.5,2.35,29.6,937.0,535.73,384.93
2018,7,2,11,0,846.0,165.0,2.4,30.1,958.0,585.79,422.78
2018,7,2,11,15,848.0,167.0,2.5,30.35,972.0,632.33,457.7
2018,7,2,11,30,850.0,169.0,2.6,30.6,986.0,676.97,490.44
2018,7,2,11,45,850.0,170.5,2.7,30.9,991.5,717.84,519.76
2018,7,2,12,0,850.0,172.0,2.8,31.2,997.0,756.35,546.87
2018,7,2,12,15,847.5,173.0,2.85,31.25,995.0,790.08,570.61
2018,7,2,12,30,845.0,174.0,2.9,31.3,993.0,820.92,592.1
2018,7,2,12,45,840.5,175.0,3.0,31.4,983.5,847.07,610.42
2018,7,2,13,0,836.0,176.0,3.1,31.5,974.0,869.86,625.91
2018,7,2,13,15,821.0,182.0,3.2,31.35,954.5,884.51,636.66
2018,7,2,13,30,806.0,188.0,3.3,31.2,935.0,895.31,645.06
2018,7,2,13,45,780.0,198.0,3.4,31.1,906.5,895.95,646.84
2018,7,2,14,0,754.0,208.0,3.5,31.0,878.0,903.31,653.2
2018,7,2,14,15,754.5,197.5,3.55,30.7,849.0,901.63,653.94
2018,7,2,14,30,755.0,187.0,3.6,30.4,820.0,896.18,652.37
2018,7,2,14,45,715.0,195.0,3.65,30.15,774.0,869.05,636.34
2018,7,2,15,0,675.0,203.0,3.7,29.9,728.0,838.78,617.65
2018,7,2,15,15,673.0,192.5,3.7,29.9,692.5,821.58,607.6
2018,7,2,15,30,671.0,182.0,3.7,29.9,657.0,801.2,595.27
2018,7,2,15,45,674.0,168.0,3.8,28.95,618.5,778.48,584.06
2018,7,2,16,0,677.0,154.0,3.9,28.0,580.0,752.49,570.29
2018,7,2,16,15,637.5,149.0,3.85,27.35,525.0,698.49,534.36
2018,7,2,16,30,598.0,144.0,3.8,26.7,470.0,643.92,497.35
2018,7,2,16,45,568.0,137.0,3.8,26.05,422.5,594.29,463.32
2018,7,2,17,0,538.0,130.0,3.8,25.4,375.0,536.69,422.53
2018,7,2,17,15,510.0,119.5,3.7,24.55,329.0,485.75,385.62
2018,7,2,17,30,482.0,109.0,3.6,23.7,283.0,435.42,347.94
2018,7,2,17,45,434.5,96.0,3.55,22.85,234.5,372.12,298.75
2018,7,2,18,0,387.0,83.0,3.5,22.0,186.0,312.02,250.44
2018,7,2,18,15,329.0,70.0,3.35,21.15,144.5,250.61,199.44
2018,7,2,18,30,271.0,57.0,3.2,20.3,103.0,194.53,151.55
2018,7,2,18,45,196.5,41.0,3.05,19.5,68.5,134.71,100.13
2018,7,2,19,0,122.0,25.0,2.9,18.7,34.0,79.52,47.07
2018,7,2,19,15,64.5,13.0,2.8,18.2,17.5,26.94,0.0
2018,7,2,19,30,7.0,1.0,2.7,17.7,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.65,17.2,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.0,3.5,2.25,12.2,4.0,0.0,0.0
2018,7,3,5,0,38.0,7.0,2.4,12.3,8.0,5.51,0.0
2018,7,3,5,15,128.0,22.5,2.55,12.8,34.5,17.04,3.05
2018,7,3,5,30,218.0,38.0,2.7,13.3,61.0,28.67,18.82
2018,7,3,5,45,282.5,50.0,2.8,13.75,96.5,37.64,27.54
2018,7,3,6,0,347.0,62.0,2.9,14.2,132.0,46.54,35.82
2018,7,3,6,15,247.5,71.0,2.95,14.75,128.0,51.58,40.44
2018,7,3,6,30,148.0,80.0,3.0,15.3,124.0,57.78,45.89
2018,7,3,6,45,111.0,90.5,3.05,15.85,127.0,66.67,53.55
2018,7,3,7,0,74.0,101.0,3.1,16.4,130.0,73.17,58.96
2018,7,3,7,15,42.0,120.0,3.1,17.1,137.0,87.45,70.99
2018,7,3,7,30,10.0,139.0,3.1,17.8,144.0,102.48,83.44
2018,7,3,7,45,21.5,164.5,3.15,18.45,176.5,120.1,97.92
2018,7,3,8,0,33.0,190.0,3.2,19.1,209.0,131.27,106.74
2018,7,3,8,15,76.0,230.5,3.25,19.75,279.0,155.6,126.45
2018,7,3,8,30,119.0,271.0,3.3,20.4,349.0,169.89,137.56
2018,7,3,8,45,113.5,294.5,3.35,21.1,373.0,181.3,146.17
2018,7,3,9,0,108.0,318.0,3.4,21.8,397.0,206.51,155.0
2018,7,3,9,15,163.5,280.0,3.5,22.35,407.0,207.93,152.11
2018,7,3,9,30,219.0,242.0,3.6,22.9,417.0,203.21,145.89
2018,7,3,9,45,133.0,256.5,3.7,23.45,364.0,214.43,158.34
2018,7,3,10,0,47.0,271.0,3.8,24.0,311.0,211.09,158.5
2018,7,3,10,15,70.5,302.0,3.9,24.35,364.5,246.61,185.16
2018,7,3,10,30,94.0,333.0,4.0,24.7,418.0,283.17,212.59
2018,7,3,10,45,189.0,337.5,4.1,25.05,513.0,339.7,254.81
2018,7,3,11,0,284.0,342.0,4.2,25.4,608.0,410.33,307.74
2018,7,3,11,15,551.5,260.0,4.3,25.55,786.0,528.02,396.37
2018,7,3,11,30,819.0,178.0,4.4,25.7,964.0,664.12,497.38
2018,7,3,11,45,884.0,145.5,4.5,25.8,999.0,713.16,534.67
2018,7,3,12,0,949.0,113.0,4.6,25.9,1034.0,772.45,579.02
2018,7,3,12,15,948.5,113.0,4.6,25.9,1032.5,808.07,605.13
2018,7,3,12,30,948.0,113.0,4.6,25.9,1031.0,840.7,627.51
2018,7,3,12,45,946.0,112.5,4.6,25.9,1022.0,868.51,646.54
2018,7,3,13,0,944.0,112.0,4.6,25.9,1013.0,892.85,663.22
2018,7,3,13,15,942.0,111.0,4.6,25.8,997.0,913.13,677.48
2018,7,3,13,30,940.0,110.0,4.6,25.7,981.0,929.65,689.29
2018,7,3,13,45,916.5,118.5,4.6,25.6,950.5,931.98,691.66
2018,7,3,14,0,893.0,127.0,4.6,25.5,920.0,930.25,691.5
2018,7,3,14,15,748.5,188.0,4.55,25.35,837.5,887.53,663.34
2018,7,3,14,30,604.0,249.0,4.5,25.2,755.0,818.88,614.76
2018,7,3,14,45,536.5,264.5,4.45,25.05,700.0,768.57,579.97
2018,7,3,15,0,469.0,280.0,4.4,24.9,645.0,722.16,547.3
2018,7,3,15,15,672.0,190.0,4.4,24.9,682.0,818.96,621.7
2018,7,3,15,30,875.0,100.0,4.4,24.9,719.0,877.96,664.08
2018,7,3,15,45,868.0,95.0,4.25,24.35,675.5,852.36,648.32
2018,7,3,16,0,861.0,90.0,4.1,23.8,632.0,823.48,630.74
2018,7,3,16,15,843.0,86.5,4.05,23.4,582.5,784.34,605.79
2018,7,3,16,30,825.0,83.0,4.0,23.0,533.0,750.64,584.49
2018,7,3,16,45,794.0,80.5,3.9,22.65,479.0,698.27,548.91
2018,7,3,17,0,763.0,78.0,3.8,22.3,425.0,645.14,511.73
2018,7,3,17,15,738.5,73.0,3.7,21.7,375.5,593.16,473.99
2018,7,3,17,30,714.0,68.0,3.6,21.1,326.0,540.71,434.55
2018,7,3,17,45,657.0,63.5,3.5,20.55,272.0,472.35,380.99
2018,7,3,18,0,600.0,59.0,3.4,20.0,218.0,405.18,326.52
2018,7,3,18,15,542.0,52.0,3.3,19.25,172.5,338.59,270.76
2018,7,3,18,30,484.0,45.0,3.2,18.5,127.0,276.58,216.72
2018,7,3,18,45,373.5,36.0,3.1,17.8,87.0,198.05,148.59
2018,7,3,19,0,263.0,27.0,3.0,17.1,47.0,127.69,77.53
2018,7,3,19,15,140.0,14.5,3.0,16.55,24.5,47.83,0.0
2018,7,3,19,30,17.0,2.0,3.0,16.0,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,3.0,15.5,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,4,4,45,7.0,2.0,2.1,11.75,2.0,0.0,0.0
2018,7,4,5,0,14.0,4.0,2.2,11.9,4.0,3.15,0.0
2018,7,4,5,15,24.5,9.5,2.3,12.35,11.5,7.46,0.0
2018,7,4,5,30,35.0,15.0,2.4,12.8,19.0,11.69,4.33
2018,7,4,5,45,17.5,23.0,2.45,13.25,25.0,18.19,10.45
2018,7,4,6,0,0.0,31.0,2.5,13.7,31.0,23.64,15.5
2018,7,4,6,15,0.0,33.5,2.5,14.35,33.5,25.55,17.28
2018,7,4,6,30,0.0,36.0,2.5,15.0,36.0,27.46,18.97
2018,7,4,6,45,0.0,44.5,2.5,15.6,44.5,34.0,24.7
2018,7,4,7,0,0.0,53.0,2.5,16.2,53.0,40.56,30.35
2018,7,4,7,15,0.0,79.5,2.5,16.9,79.5,61.08,48.1
2018,7,4,7,30,0.0,106.0,2.5,17.6,106.0,80.1,64.23
2018,7,4,7,45,14.0,154.5,2.45,18.25,162.5,113.49,92.36
2018,7,4,8,0,28.0,203.0,2.4,18.9,219.0,138.43,112.78
2018,7,4,8,15,95.5,247.0,2.4,19.55,308.5,164.74,134.0
2018,7,4,8,30,163.0,291.0,2.4,20.2,398.0,180.59,146.27
2018,7,4,8,45,248.5,293.0,2.45,20.8,468.5,173.26,139.5
2018,7,4,9,0,334.0,295.0,2.5,21.4,539.0,204.75,146.19
2018,7,4,9,15,484.0,251.5,2.55,22.0,626.5,222.61,149.88
2018,7,4,9,30,634.0,208.0,2.6,22.6,714.0,261.49,173.72
2018,7,4,9,45,743.0,172.5,2.6,23.2,789.5,316.15,214.68
2018,7,4,10,0,852.0,137.0,2.6,23.8,865.0,377.33,262.5
2018,7,4,10,15,897.0,118.0,2.65,24.3,906.5,432.26,307.99
2018,7,4,10,30,942.0,99.0,2.7,24.8,948.0,489.29,354.47
2018,7,4,10,45,937.0,104.5,2.75,25.25,965.5,541.08,396.46
2018,7,4,11,0,932.0,110.0,2.8,25.7,983.0,590.37,435.23
2018,7,4,11,15,944.0,104.5,2.85,26.05,1000.0,639.14,472.64
2018,7,4,11,30,956.0,99.0,2.9,26.4,1017.0,686.36,507.95
2018,7,4,11,45,957.5,99.0,2.95,26.7,1023.5,728.98,539.17
2018,7,4,12,0,959.0,99.0,3.0,27.0,1030.0,768.98,567.87
2018,7,4,12,15,959.5,98.5,3.05,27.2,1029.0,805.08,593.16
2018,7,4,12,30,960.0,98.0,3.1,27.4,1028.0,838.17,615.02
2018,7,4,12,45,959.5,97.0,3.15,27.6,1019.5,866.81,633.85
2018,7,4,13,0,959.0,96.0,3.2,27.8,1011.0,891.98,650.38
2018,7,4,13,15,956.5,95.5,3.2,27.8,995.0,912.25,663.94
2018,7,4,13,30,954.0,95.0,3.2,27.8,979.0,928.73,675.1
2018,7,4,13,45,950.0,94.0,3.25,27.85,956.0,939.54,682.87
2018,7,4,14,0,946.0,93.0,3.3,27.9,933.0,946.39,688.21
2018,7,4,14,15,941.0,91.5,3.25,27.8,903.5,947.88,689.92
2018,7,4,14,30,936.0,90.0,3.2,27.7,874.0,945.41,689.22
2018,7,4,14,45,928.5,88.5,3.2,27.6,838.5,936.79,684.97
2018,7,4,15,0,921.0,87.0,3.2,27.5,803.0,924.38,678.36
2018,7,4,15,15,910.5,85.0,3.2,27.5,761.5,905.09,667.04
2018,7,4,15,30,900.0,83.0,3.2,27.5,720.0,882.32,653.47
2018,7,4,15,45,888.5,81.0,3.15,27.05,675.5,855.42,637.96
2018,7,4,16,0,877.0,79.0,3.1,26.6,631.0,825.46,620.29
2018,7,4,16,15,861.5,76.0,3.1,26.25,582.5,788.31,597.52
2018,7,4,16,30,846.0,73.0,3.1,25.9,534.0,748.77,572.78
2018,7,4,16,45,824.5,70.0,3.1,25.55,483.0,702.67,542.92
2018,7,4,17,0,803.0,67.0,3.1,25.2,432.0,661.48,516.02
2018,7,4,17,15,773.0,63.5,3.1,24.55,380.0,606.09,477.09
2018,7,4,17,30,743.0,60.0,3.1,23.9,328.0,550.62,436.47
2018,7,4,17,45,701.5,55.5,3.1,23.25,277.0,487.63,388.36
2018,7,4,18,0,660.0,51.0,3.1,22.6,226.0,426.41,339.54
2018,7,4,18,15,595.0,45.5,3.0,21.65,178.0,354.96,280.77
2018,7,4,18,30,530.0,40.0,2.9,20.7,130.0,291.49,226.13
2018,7,4,18,45,425.0,32.5,2.85,19.7,89.5,214.35,159.45
2018,7,4,19,0,320.0,25.0,2.8,18.7,49.0,144.6,86.97
2018,7,4,19,15,172.5,14.5,2.8,18.05,26.0,56.46,0.0
2018,7,4,19,30,25.0,4.0,2.8,17.4,3.0,0.0,0.0
2018,7,4,19,45,12.5,2.0,2.8,16.8,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,5,4,45,48.5,5.0,0.65,11.55,5.5,0.0,0.0
2018,7,5,5,0,97.0,10.0,0.7,11.7,11.0,7.87,0.0
2018,7,5,5,15,248.5,20.5,0.8,12.25,41.5,16.95,1.57
2018,7,5,5,30,400.0,31.0,0.9,12.8,72.0,25.85,16.39
2018,7,5,5,45,480.5,38.0,1.0,13.35,114.0,31.66,22.33
2018,7,5,6,0,561.0,45.0,1.1,13.9,156.0,37.57,27.92
2018,7,5,6,15,529.0,56.5,1.05,14.7,185.5,45.79,35.34
2018,7,5,6,30,497.0,68.0,1.0,15.5,215.0,53.44,42.04
2018,7,5,6,45,443.0,86.0,1.0,16.3,235.5,63.51,50.69
2018,7,5,7,0,389.0,104.0,1.0,17.1,256.0,73.84,59.36
2018,7,5,7,15,454.5,113.0,0.95,17.9,314.5,80.05,64.3
2018,7,5,7,30,520.0,122.0,0.9,18.7,373.0,86.76,69.58
2018,7,5,7,45,501.5,146.0,0.85,19.5,409.5,99.31,79.71
2018,7,5,8,0,483.0,170.0,0.8,20.3,446.0,111.54,89.39
2018,7,5,8,15,687.0,125.5,0.8,21.1,555.0,87.64,68.82
2018,7,5,8,30,891.0,81.0,0.8,21.9,664.0,80.79,62.71
2018,7,5,8,45,911.5,79.5,0.75,22.75,711.0,80.93,62.44
2018,7,5,9,0,932.0,78.0,0.7,23.6,758.0,139.29,74.4
2018,7,5,9,15,940.0,79.5,0.7,24.35,797.5,199.46,111.1
2018,7,5,9,30,948.0,81.0,0.7,25.1,837.0,259.77,156.71
2018,7,5,9,45,953.5,83.0,0.75,25.9,870.5,319.63,205.48
2018,7,5,10,0,959.0,85.0,0.8,26.7,904.0,378.86,254.3
2018,7,5,10,15,964.0,85.5,0.8,27.4,931.5,435.98,300.66
2018,7,5,10,30,969.0,86.0,0.8,28.1,959.0,491.89,344.65
2018,7,5,10,45,973.0,86.0,0.85,28.85,980.0,545.52,385.67
2018,7,5,11,0,977.0,86.0,0.9,29.6,1001.0,597.38,423.95
2018,7,5,11,15,978.5,86.5,0.95,30.05,1014.0,646.16,459.33
2018,7,5,11,30,980.0,87.0,1.0,30.5,1027.0,692.57,492.02
2018,7,5,11,45,981.0,87.0,1.05,30.95,1033.0,735.72,521.63
2018,7,5,12,0,982.0,87.0,1.1,31.4,1039.0,776.12,548.72
2018,7,5,12,15,979.0,87.5,1.2,31.55,1036.0,811.05,572.25
2018,7,5,12,30,976.0,88.0,1.3,31.7,1033.0,842.69,592.76
2018,7,5,12,45,972.0,89.0,1.4,31.9,1023.0,870.51,610.76
2018,7,5,13,0,968.0,90.0,1.5,32.1,1013.0,894.7,626.54
2018,7,5,13,15,964.0,89.5,1.65,32.05,995.5,913.79,640.44
2018,7,5,13,30,960.0,89.0,1.8,32.0,978.0,929.0,652.04
2018,7,5,13,45,954.5,88.5,1.95,31.95,954.0,938.95,660.45
2018,7,5,14,0,949.0,88.0,2.1,31.9,930.0,944.91,666.5
2018,7,5,14,15,885.0,119.5,2.2,31.75,884.5,925.27,656.25
2018,7,5,14,30,821.0,151.0,2.3,31.6,839.0,915.15,652.26
2018,7,5,14,45,832.0,136.0,2.45,31.4,807.5,910.75,652.42
2018,7,5,15,0,843.0,121.0,2.6,31.2,776.0,890.11,642.02
2018,7,5,15,15,841.5,112.5,2.6,31.2,737.0,873.67,632.8
2018,7,5,15,30,840.0,104.0,2.6,31.2,698.0,853.47,621.11
2018,7,5,15,45,801.0,109.0,2.75,30.5,646.0,821.99,604.63
2018,7,5,16,0,762.0,114.0,2.9,29.8,594.0,778.36,579.53
2018,7,5,16,15,757.0,103.5,2.9,29.25,548.5,744.26,559.36
2018,7,5,16,30,752.0,93.0,2.9,28.7,503.0,707.27,536.76
2018,7,5,16,45,704.5,93.5,2.9,28.15,448.0,651.14,499.99
2018,7,5,17,0,657.0,94.0,2.9,27.6,393.0,592.96,459.54
2018,7,5,17,15,633.0,86.0,2.85,26.8,345.5,541.95,423.82
2018,7,5,17,30,609.0,78.0,2.8,26.0,298.0,490.78,386.59
2018,7,5,17,45,551.0,71.5,2.75,25.25,247.0,421.78,333.98
2018,7,5,18,0,493.0,65.0,2.7,24.5,196.0,356.47,282.37
2018,7,5,18,15,424.0,56.5,2.6,23.7,152.0,287.97,226.42
2018,7,5,18,30,355.0,48.0,2.5,22.9,108.0,225.42,173.67
2018,7,5,18,45,260.5,37.0,2.45,22.15,73.0,154.82,113.88
2018,7,5,19,0,166.0,26.0,2.4,21.4,38.0,95.37,55.59
2018,7,5,19,15,89.5,14.0,2.35,21.0,20.0,34.48,0.0
2018,7,5,19,30,13.0,2.0,2.3,20.6,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,20.2,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,6,4,45,0.5,2.0,1.45,17.45,2.0,0.0,0.0
2018,7,6,5,0,1.0,4.0,1.6,17.6,4.0,3.15,0.0
2018,7,6,5,15,10.0,17.0,1.6,17.9,18.0,13.1,0.0
2018,7,6,5,30,19.0,30.0,1.6,18.2,32.0,22.77,13.32
2018,7,6,5,45,22.0,47.5,1.55,18.45,51.0,35.27,24.89
2018,7,6,6,0,25.0,65.0,1.5,18.7,70.0,47.6,36.05
2018,7,6,6,15,41.5,85.5,1.4,19.2,96.5,61.73,48.54
2018,7,6,6,30,58.0,106.0,1.3,19.7,123.0,75.68,60.6
2018,7,6,6,45,214.5,114.0,1.2,20.2,194.5,80.13,64.21
2018,7,6,7,0,371.0,122.0,1.1,20.7,266.0,84.93,67.99
2018,7,6,7,15,571.0,96.5,1.3,21.55,354.5,72.01,56.5
2018,7,6,7,30,771.0,71.0,1.5,22.4,443.0,62.99,48.43
2018,7,6,7,45,802.5,70.5,1.65,23.25,494.5,70.76,54.65
2018,7,6,8,0,834.0,70.0,1.8,24.1,546.0,71.67,55.0
2018,7,6,8,15,851.0,72.0,1.95,25.1,593.5,73.8,56.36
2018,7,6,8,30,868.0,74.0,2.1,26.1,641.0,75.81,57.61
2018,7,6,8,45,762.5,122.0,2.3,27.15,645.0,91.94,70.41
2018,7,6,9,0,657.0,170.0,2.5,28.2,649.0,153.7,93.27
2018,7,6,9,15,779.0,127.5,2.55,29.0,725.5,197.19,114.67
2018,7,6,9,30,901.0,85.0,2.6,29.8,802.0,252.18,151.58
2018,7,6,9,45,901.5,90.5,2.7,30.6,834.0,310.36,199.23
2018,7,6,10,0,902.0,96.0,2.8,31.4,866.0,367.46,246.68
2018,7,6,10,15,908.0,97.0,2.9,31.9,893.5,422.33,292.1
2018,7,6,10,30,914.0,98.0,3.0,32.4,921.0,476.22,335.72
2018,7,6,10,45,919.0,98.5,3.05,32.85,942.0,528.06,376.6
2018,7,6,11,0,924.0,99.0,3.1,33.3,963.0,578.37,415.1
2018,7,6,11,15,927.0,99.0,3.2,33.6,977.0,625.4,450.59
2018,7,6,11,30,930.0,99.0,3.3,33.9,991.0,670.33,483.67
2018,7,6,11,45,932.0,99.0,3.4,34.2,997.5,712.32,513.94
2018,7,6,12,0,934.0,99.0,3.5,34.5,1004.0,751.81,541.87
2018,7,6,12,15,934.5,98.0,3.65,34.55,1003.0,786.74,566.67
2018,7,6,12,30,935.0,97.0,3.8,34.6,1002.0,818.71,588.2
2018,7,6,12,45,935.0,96.0,3.9,34.65,994.0,847.12,607.19
2018,7,6,13,0,935.0,95.0,4.0,34.7,986.0,872.17,624.01
2018,7,6,13,15,932.5,94.0,4.1,34.6,970.0,891.56,637.6
2018,7,6,13,30,930.0,93.0,4.2,34.5,954.0,907.22,648.88
2018,7,6,13,45,925.0,92.5,4.3,34.4,931.0,917.34,656.7
2018,7,6,14,0,920.0,92.0,4.4,34.3,908.0,923.6,662.16
2018,7,6,14,15,914.0,90.5,4.5,34.1,878.5,924.1,664.28
2018,7,6,14,30,908.0,89.0,4.6,33.9,849.0,920.74,664.03
2018,7,6,14,45,900.5,87.0,4.65,33.65,814.0,911.72,660.08
2018,7,6,15,0,893.0,85.0,4.7,33.4,779.0,898.98,653.74
2018,7,6,15,15,882.5,83.5,4.7,33.4,739.0,880.54,642.87
2018,7,6,15,30,872.0,82.0,4.7,33.4,699.0,858.74,629.83
2018,7,6,15,45,859.0,80.0,4.75,32.7,654.5,831.08,614.92
2018,7,6,16,0,846.0,78.0,4.8,32.0,610.0,800.54,597.84
2018,7,6,16,15,829.0,75.5,4.75,31.5,562.5,763.55,575.02
2018,7,6,16,30,812.0,73.0,4.7,31.0,515.0,724.37,550.36
2018,7,6,16,45,790.0,70.0,4.7,30.5,465.5,685.86,526.0
2018,7,6,17,0,768.0,67.0,4.7,30.0,416.0,638.71,494.82
2018,7,6,17,15,738.0,63.5,4.55,29.3,365.5,584.64,456.29
2018,7,6,17,30,708.0,60.0,4.4,28.6,315.0,530.59,416.47
2018,7,6,17,45,665.0,56.0,4.3,27.9,265.5,468.78,369.29
2018,7,6,18,0,622.0,52.0,4.2,27.2,216.0,408.92,321.75
2018,7,6,18,15,558.0,46.0,3.9,26.35,169.5,341.56,266.45
2018,7,6,18,30,494.0,40.0,3.6,25.5,123.0,277.4,211.9
2018,7,6,18,45,392.0,32.5,3.3,24.65,84.5,203.09,148.38
2018,7,6,19,0,290.0,25.0,3.0,23.8,46.0,135.5,78.66
2018,7,6,19,15,156.0,13.5,2.9,23.25,24.0,51.69,0.0
2018,7,6,19,30,22.0,2.0,2.8,22.7,2.0,0.0,0.0
2018,7,6,19,45,11.0,1.0,2.75,22.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,21.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.6,21.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,20.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,20.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,18.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,7,4,45,46.0,4.5,1.3,17.95,5.0,0.0,0.0
2018,7,7,5,0,92.0,9.0,1.4,18.3,10.0,7.08,0.0
2018,7,7,5,15,238.0,18.5,1.55,18.9,38.5,15.25,0.0
2018,7,7,5,30,384.0,28.0,1.7,19.5,67.0,23.31,13.6
2018,7,7,5,45,390.0,40.0,1.8,20.15,98.0,32.73,22.49
2018,7,7,6,0,396.0,52.0,1.9,20.8,129.0,41.72,30.62
2018,7,7,6,15,503.5,55.5,2.0,21.6,183.0,44.79,33.4
2018,7,7,6,30,611.0,59.0,2.1,22.4,237.0,48.26,36.33
2018,7,7,6,45,681.5,58.0,2.25,23.2,293.0,52.24,39.58
2018,7,7,7,0,752.0,57.0,2.4,24.0,349.0,52.6,39.62
2018,7,7,7,15,779.5,60.0,2.5,24.85,400.0,61.71,47.07
2018,7,7,7,30,807.0,63.0,2.6,25.7,451.0,65.13,49.58
2018,7,7,7,45,697.0,103.5,2.7,26.55,464.5,77.01,59.12
2018,7,7,8,0,587.0,144.0,2.8,27.4,478.0,98.64,76.55
2018,7,7,8,15,569.5,166.0,2.9,28.15,513.0,109.59,84.98
2018,7,7,8,30,552.0,188.0,3.0,28.9,548.0,120.29,93.13
2018,7,7,8,45,666.0,157.0,3.05,29.65,621.0,101.63,77.51
2018,7,7,9,0,780.0,126.0,3.1,30.4,694.0,145.55,82.45
2018,7,7,9,15,851.0,101.5,3.2,30.95,752.0,199.14,112.5
2018,7,7,9,30,922.0,77.0,3.3,31.5,810.0,251.11,149.18
2018,7,7,9,45,930.0,77.5,3.4,32.0,844.0,309.15,196.75
2018,7,7,10,0,938.0,78.0,3.5,32.5,878.0,366.86,244.96
2018,7,7,10,15,943.5,78.5,3.6,32.75,905.5,423.02,291.93
2018,7,7,10,30,949.0,79.0,3.7,33.0,933.0,478.07,337.07
2018,7,7,10,45,952.5,79.5,3.8,33.25,953.5,530.81,379.35
2018,7,7,11,0,956.0,80.0,3.9,33.5,974.0,581.79,419.15
2018,7,7,11,15,958.0,81.0,3.95,33.65,988.0,630.31,456.14
2018,7,7,11,30,960.0,82.0,4.0,33.8,1002.0,676.56,490.57
2018,7,7,11,45,961.0,82.0,4.05,34.0,1008.0,718.91,521.4
2018,7,7,12,0,962.0,82.0,4.1,34.2,1014.0,758.57,549.72
2018,7,7,12,15,959.0,84.0,4.15,34.25,1012.5,794.07,574.17
2018,7,7,12,30,956.0,86.0,4.2,34.3,1011.0,826.38,595.61
2018,7,7,12,45,950.5,89.0,4.25,34.35,1001.5,854.21,614.07
2018,7,7,13,0,945.0,92.0,4.3,34.4,992.0,878.5,630.22
2018,7,7,13,15,942.5,91.5,4.35,34.35,976.5,898.54,643.92
2018,7,7,13,30,940.0,91.0,4.4,34.3,961.0,914.83,655.27
2018,7,7,13,45,936.5,90.0,4.4,34.2,939.0,925.93,663.27
2018,7,7,14,0,933.0,89.0,4.4,34.1,917.0,933.15,668.89
2018,7,7,14,15,927.5,88.0,4.45,33.85,888.0,934.65,671.59
2018,7,7,14,30,922.0,87.0,4.5,33.6,859.0,932.27,671.91
2018,7,7,14,45,915.0,85.0,4.55,33.4,823.5,923.65,668.13
2018,7,7,15,0,908.0,83.0,4.6,33.2,788.0,911.26,661.99
2018,7,7,15,15,897.5,81.5,4.6,33.2,747.5,892.64,651.06
2018,7,7,15,30,887.0,80.0,4.6,33.2,707.0,870.62,637.91
2018,7,7,15,45,875.0,78.0,4.7,32.4,663.0,843.52,623.81
2018,7,7,16,0,863.0,76.0,4.8,31.6,619.0,813.43,607.69
2018,7,7,16,15,847.5,73.5,4.8,31.05,571.5,777.19,585.83
2018,7,7,16,30,832.0,71.0,4.8,30.5,524.0,738.6,562.0
2018,7,7,16,45,810.0,68.0,4.8,29.95,473.5,692.52,532.35
2018,7,7,17,0,788.0,65.0,4.8,29.4,423.0,651.47,505.73
2018,7,7,17,15,759.0,61.5,4.65,28.6,372.0,597.27,467.45
2018,7,7,17,30,730.0,58.0,4.5,27.8,321.0,542.96,427.46
2018,7,7,17,45,688.5,53.5,4.4,27.0,270.5,480.45,379.79
2018,7,7,18,0,647.0,49.0,4.3,26.2,220.0,419.77,331.6
2018,7,7,18,15,583.5,44.0,4.05,25.3,173.0,350.09,274.33
2018,7,7,18,30,520.0,39.0,3.8,24.4,126.0,288.16,221.14
2018,7,7,18,45,417.5,31.5,3.5,23.5,86.5,212.21,155.78
2018,7,7,19,0,315.0,24.0,3.2,22.6,47.0,142.96,82.75
2018,7,7,19,15,170.0,13.5,3.1,22.05,24.5,55.57,0.0
2018,7,7,19,30,25.0,3.0,3.0,21.5,2.0,0.0,0.0
2018,7,7,19,45,12.5,1.5,2.85,20.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,19.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,19.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,4,45,44.0,4.5,1.85,15.15,5.0,0.0,0.0
2018,7,8,5,0,88.0,9.0,2.0,15.3,10.0,7.08,0.0
2018,7,8,5,15,232.5,19.0,2.05,15.85,38.0,15.69,0.0
2018,7,8,5,30,377.0,29.0,2.1,16.4,66.0,24.13,14.43
2018,7,8,5,45,466.5,36.0,2.15,16.9,108.5,29.99,20.43
2018,7,8,6,0,556.0,43.0,2.2,17.4,151.0,35.99,26.05
2018,7,8,6,15,613.5,48.0,2.3,18.3,199.5,43.61,32.84
2018,7,8,6,30,671.0,53.0,2.4,19.2,248.0,48.24,36.82
2018,7,8,6,45,709.5,57.0,2.45,20.1,299.0,51.87,39.79
2018,7,8,7,0,748.0,61.0,2.5,21.0,350.0,55.5,42.66
2018,7,8,7,15,776.0,64.5,2.6,21.95,401.5,58.56,44.95
2018,7,8,7,30,804.0,68.0,2.7,22.9,453.0,61.57,47.15
2018,7,8,7,45,825.0,70.0,2.8,23.85,503.0,70.9,54.66
2018,7,8,8,0,846.0,72.0,2.9,24.8,553.0,73.24,56.19
2018,7,8,8,15,861.5,74.0,3.0,25.65,600.0,75.33,57.53
2018,7,8,8,30,877.0,76.0,3.1,26.5,647.0,77.3,58.77
2018,7,8,8,45,889.5,78.0,3.2,27.35,691.5,79.05,59.82
2018,7,8,9,0,902.0,80.0,3.3,28.2,736.0,136.81,72.7
2018,7,8,9,15,909.5,83.0,3.4,28.95,775.0,196.23,108.89
2018,7,8,9,30,917.0,86.0,3.5,29.7,814.0,255.81,154.07
2018,7,8,9,45,921.5,89.0,3.6,30.45,847.5,314.49,202.27
2018,7,8,10,0,926.0,92.0,3.7,31.2,881.0,372.48,250.74
2018,7,8,10,15,932.0,93.0,3.8,31.6,909.0,428.77,297.76
2018,7,8,10,30,938.0,94.0,3.9,32.0,937.0,484.04,342.96
2018,7,8,10,45,942.5,94.0,4.0,32.4,958.0,536.6,384.99
2018,7,8,11,0,947.0,94.0,4.1,32.8,979.0,587.52,424.58
2018,7,8,11,15,950.0,94.0,4.2,33.0,993.0,635.71,461.47
2018,7,8,11,30,953.0,94.0,4.3,33.2,1007.0,681.72,495.89
2018,7,8,11,45,954.5,93.5,4.4,33.4,1013.0,723.99,526.93
2018,7,8,12,0,956.0,93.0,4.5,33.6,1019.0,763.64,555.53
2018,7,8,12,15,954.0,94.5,4.6,33.6,1017.5,799.51,580.91
2018,7,8,12,30,952.0,96.0,4.7,33.6,1016.0,832.27,603.08
2018,7,8,12,45,948.5,96.5,4.8,33.6,1006.5,859.71,621.92
2018,7,8,13,0,945.0,97.0,4.9,33.6,997.0,883.62,638.49
2018,7,8,13,15,942.0,96.5,4.9,33.5,981.0,903.4,652.08
2018,7,8,13,30,939.0,96.0,4.9,33.4,965.0,919.41,663.28
2018,7,8,13,45,935.0,94.5,4.95,33.3,942.0,929.75,671.2
2018,7,8,14,0,931.0,93.0,5.0,33.2,919.0,936.16,676.7
2018,7,8,14,15,925.0,92.5,5.0,32.95,890.0,937.82,679.32
2018,7,8,14,30,919.0,92.0,5.0,32.7,861.0,935.62,679.54
2018,7,8,14,45,911.0,90.5,5.0,32.5,825.5,926.76,675.35
2018,7,8,15,0,903.0,89.0,5.0,32.3,790.0,914.16,668.8
2018,7,8,15,15,892.5,87.0,5.0,32.3,749.0,895.19,657.53
2018,7,8,15,30,882.0,85.0,5.0,32.3,708.0,872.8,644.01
2018,7,8,15,45,869.0,83.0,4.95,31.55,663.5,845.03,628.52
2018,7,8,16,0,856.0,81.0,4.9,30.8,619.0,814.32,610.87
2018,7,8,16,15,839.0,78.5,4.85,30.3,571.0,777.12,587.85
2018,7,8,16,30,822.0,76.0,4.8,29.8,523.0,737.67,562.97
2018,7,8,16,45,799.0,73.0,4.75,29.25,472.5,698.24,537.81
2018,7,8,17,0,776.0,70.0,4.7,28.7,422.0,650.0,505.7
2018,7,8,17,15,745.0,66.5,4.6,27.95,371.0,594.84,466.55
2018,7,8,17,30,714.0,63.0,4.5,27.2,320.0,539.72,425.92
2018,7,8,17,45,669.5,58.5,4.35,26.45,269.0,476.0,377.06
2018,7,8,18,0,625.0,54.0,4.2,25.7,218.0,416.74,329.73
2018,7,8,18,15,559.0,48.0,4.0,24.8,171.0,345.97,271.64
2018,7,8,18,30,493.0,42.0,3.8,23.9,124.0,280.58,215.87
2018,7,8,18,45,388.5,33.5,3.55,23.0,85.0,203.92,150.05
2018,7,8,19,0,284.0,25.0,3.3,22.1,46.0,133.97,76.77
2018,7,8,19,15,152.5,14.0,3.25,21.45,24.0,51.5,0.0
2018,7,8,19,30,21.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,8,19,45,10.5,1.5,3.1,20.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,19.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,18.3,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,9,4,45,42.5,4.0,1.8,15.45,4.5,0.0,0.0
2018,7,9,5,0,85.0,8.0,2.0,15.7,9.0,6.29,0.0
2018,7,9,5,15,229.5,19.0,2.1,16.25,37.5,15.7,0.0
2018,7,9,5,30,374.0,30.0,2.2,16.8,66.0,24.97,15.01
2018,7,9,5,45,466.0,37.0,2.25,17.35,108.5,30.8,21.07
2018,7,9,6,0,558.0,44.0,2.3,17.9,151.0,36.79,26.67
2018,7,9,6,15,616.0,48.5,2.35,18.75,199.5,44.05,33.16
2018,7,9,6,30,674.0,53.0,2.4,19.6,248.0,48.28,36.79
2018,7,9,6,45,712.5,57.0,2.45,20.45,299.0,51.91,39.77
2018,7,9,7,0,751.0,61.0,2.5,21.3,350.0,55.55,42.65
2018,7,9,7,15,779.0,64.5,2.6,22.2,402.0,58.62,44.96
2018,7,9,7,30,807.0,68.0,2.7,23.1,454.0,61.63,47.17
2018,7,9,7,45,827.5,70.5,2.85,24.0,504.0,71.27,54.94
2018,7,9,8,0,848.0,73.0,3.0,24.9,554.0,73.92,56.74
2018,7,9,8,15,864.0,75.5,3.15,25.85,602.0,76.34,58.33
2018,7,9,8,30,880.0,78.0,3.3,26.8,650.0,78.61,59.79
2018,7,9,8,45,892.5,79.5,3.5,27.7,694.0,80.04,60.56
2018,7,9,9,0,905.0,81.0,3.7,28.6,738.0,137.44,73.09
2018,7,9,9,15,915.5,82.0,3.8,29.25,777.5,196.3,108.64
2018,7,9,9,30,926.0,83.0,3.9,29.9,817.0,255.61,153.56
2018,7,9,9,45,934.5,83.5,4.0,30.55,851.5,314.24,201.8
2018,7,9,10,0,943.0,84.0,4.1,31.2,886.0,372.58,250.73
2018,7,9,10,15,948.0,84.5,4.15,31.65,913.5,429.05,298.03
2018,7,9,10,30,953.0,85.0,4.2,32.1,941.0,484.34,343.36
2018,7,9,10,45,956.5,85.5,4.3,32.55,961.5,537.51,385.9
2018,7,9,11,0,960.0,86.0,4.4,33.0,982.0,588.91,425.87
2018,7,9,11,15,962.0,86.0,4.5,33.3,995.5,637.07,462.67
2018,7,9,11,30,964.0,86.0,4.6,33.6,1009.0,682.94,496.86
2018,7,9,11,45,964.5,87.0,4.7,33.85,1015.5,726.11,528.46
2018,7,9,12,0,965.0,88.0,4.8,34.1,1022.0,766.58,557.64
2018,7,9,12,15,963.5,88.5,4.9,34.15,1020.5,802.3,582.82
2018,7,9,12,30,962.0,89.0,5.0,34.2,1019.0,834.86,604.94
2018,7,9,12,45,957.5,90.5,5.05,34.25,1009.0,862.54,623.54
2018,7,9,13,0,953.0,92.0,5.1,34.3,999.0,886.65,639.81
2018,7,9,13,15,950.5,91.0,5.15,34.15,983.0,906.5,653.89
2018,7,9,13,30,948.0,90.0,5.2,34.0,967.0,922.54,665.59
2018,7,9,13,45,943.5,89.5,5.25,33.85,944.0,933.42,674.01
2018,7,9,14,0,939.0,89.0,5.3,33.7,921.0,940.37,680.0
2018,7,9,14,15,916.0,97.5,5.35,33.45,887.0,935.62,678.69
2018,7,9,14,30,893.0,106.0,5.4,33.2,853.0,927.08,675.02
2018,7,9,14,45,880.5,106.0,5.4,32.95,816.5,916.02,669.47
2018,7,9,15,0,868.0,106.0,5.4,32.7,780.0,901.4,661.63
2018,7,9,15,15,852.0,106.0,5.4,32.7,738.0,880.28,648.78
2018,7,9,15,30,836.0,106.0,5.4,32.7,696.0,856.06,633.87
2018,7,9,15,45,816.0,104.0,5.4,31.9,649.0,833.41,622.11
2018,7,9,16,0,796.0,102.0,5.4,31.1,602.0,797.76,601.13
2018,7,9,16,15,755.5,103.0,5.35,30.6,547.0,746.49,567.86
2018,7,9,16,30,715.0,104.0,5.3,30.1,492.0,697.95,536.02
2018,7,9,16,45,702.0,95.0,5.25,29.6,445.0,654.91,507.61
2018,7,9,17,0,689.0,86.0,5.2,29.1,398.0,610.15,476.49
2018,7,9,17,15,601.5,90.0,5.05,28.4,338.0,528.88,416.21
2018,7,9,17,30,514.0,94.0,4.9,27.7,278.0,451.66,357.47
2018,7,9,17,45,352.5,90.5,4.75,26.95,207.5,322.62,256.47
2018,7,9,18,0,191.0,87.0,4.6,26.2,137.0,202.56,159.96
2018,7,9,18,15,126.0,69.5,4.25,25.4,99.5,143.25,111.22
2018,7,9,18,30,61.0,52.0,3.9,24.6,62.0,81.6,60.35
2018,7,9,18,45,45.0,36.5,3.55,23.75,42.5,57.2,39.35
2018,7,9,19,0,29.0,21.0,3.2,22.9,23.0,32.29,14.76
2018,7,9,19,15,17.5,11.0,3.05,22.4,12.0,13.32,0.0
2018,7,9,19,30,6.0,1.0,2.9,21.9,1.0,0.0,0.0
2018,7,9,19,45,3.0,0.5,2.75,21.35,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,19.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,18.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,18.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,10,4,45,49.0,4.0,1.45,16.3,4.5,0.0,0.0
2018,7,10,5,0,98.0,8.0,1.6,16.6,9.0,6.29,0.0
2018,7,10,5,15,251.0,17.0,1.7,17.1,37.0,14.05,0.0
2018,7,10,5,30,404.0,26.0,1.8,17.6,65.0,23.68,13.81
2018,7,10,5,45,495.0,32.5,1.95,18.15,108.0,29.71,20.04
2018,7,10,6,0,586.0,39.0,2.1,18.7,151.0,35.89,25.79
2018,7,10,6,15,642.5,43.5,2.25,19.45,200.0,40.21,29.69
2018,7,10,6,30,699.0,48.0,2.4,20.2,249.0,44.61,33.5
2018,7,10,6,45,737.5,51.5,2.5,21.0,300.5,48.04,36.32
2018,7,10,7,0,776.0,55.0,2.6,21.8,352.0,57.07,43.88
2018,7,10,7,15,803.5,57.0,2.7,22.5,403.5,59.96,46.05
2018,7,10,7,30,831.0,59.0,2.8,23.2,455.0,62.77,48.13
2018,7,10,7,45,851.0,61.5,2.85,23.9,505.5,65.7,50.27
2018,7,10,8,0,871.0,64.0,2.9,24.6,556.0,68.52,52.29
2018,7,10,8,15,887.0,65.5,2.95,25.25,604.5,70.47,53.59
2018,7,10,8,30,903.0,67.0,3.0,25.9,653.0,72.31,54.8
2018,7,10,8,45,915.0,68.0,3.05,26.55,697.0,73.63,55.57
2018,7,10,9,0,927.0,69.0,3.1,27.2,741.0,131.59,68.3
2018,7,10,9,15,932.5,73.0,3.15,27.75,780.5,192.86,105.89
2018,7,10,9,30,938.0,77.0,3.2,28.3,820.0,254.06,152.71
2018,7,10,9,45,941.5,80.5,3.25,28.85,853.5,314.07,202.43
2018,7,10,10,0,945.0,84.0,3.3,29.4,887.0,373.28,252.37
2018,7,10,10,15,951.0,84.5,3.35,29.9,915.5,430.31,300.12
2018,7,10,10,30,957.0,85.0,3.4,30.4,944.0,486.27,345.91
2018,7,10,10,45,961.0,86.0,3.45,30.85,965.5,540.33,389.02
2018,7,10,11,0,965.0,87.0,3.5,31.3,987.0,592.68,429.51
2018,7,10,11,15,967.5,87.0,3.55,31.55,1001.0,641.46,466.65
2018,7,10,11,30,970.0,87.0,3.6,31.8,1015.0,687.98,501.16
2018,7,10,11,45,972.0,87.0,3.65,32.0,1022.0,731.71,532.99
2018,7,10,12,0,974.0,87.0,3.7,32.2,1029.0,772.8,562.31
2018,7,10,12,15,972.5,88.0,3.8,32.3,1028.0,809.3,587.55
2018,7,10,12,30,971.0,89.0,3.9,32.4,1027.0,842.62,609.76
2018,7,10,12,45,967.5,90.0,4.0,32.45,1017.5,871.0,628.82
2018,7,10,13,0,964.0,91.0,4.1,32.5,1008.0,895.79,645.56
2018,7,10,13,15,951.0,97.5,4.15,32.4,989.5,913.71,658.04
2018,7,10,13,30,938.0,104.0,4.2,32.3,971.0,927.68,668.07
2018,7,10,13,45,923.0,109.5,4.3,32.2,945.0,935.02,674.15
2018,7,10,14,0,908.0,115.0,4.4,32.1,919.0,938.42,677.82
2018,7,10,14,15,923.5,100.5,4.5,31.8,895.0,946.4,685.2
2018,7,10,14,30,939.0,86.0,4.6,31.5,871.0,949.72,689.63
2018,7,10,14,45,931.0,84.5,4.65,31.25,835.0,940.74,685.74
2018,7,10,15,0,923.0,83.0,4.7,31.0,799.0,927.95,679.55
2018,7,10,15,15,913.0,81.5,4.7,31.0,758.0,909.69,668.81
2018,7,10,15,30,903.0,80.0,4.7,31.0,717.0,887.92,655.81
2018,7,10,15,45,890.0,78.5,4.8,30.1,672.0,860.26,641.82
2018,7,10,16,0,877.0,77.0,4.9,29.2,627.0,829.6,625.49
2018,7,10,16,15,860.5,74.0,4.9,28.55,578.0,791.61,602.53
2018,7,10,16,30,844.0,71.0,4.9,27.9,529.0,751.26,577.51
2018,7,10,16,45,822.0,68.0,4.95,27.25,478.0,704.73,547.72
2018,7,10,17,0,800.0,65.0,5.0,26.6,427.0,663.26,520.93
2018,7,10,17,15,769.5,61.5,4.95,25.75,375.0,607.46,481.66
2018,7,10,17,30,739.0,58.0,4.9,24.9,323.0,551.64,440.35
2018,7,10,17,45,695.5,54.0,4.85,24.0,272.0,487.96,391.3
2018,7,10,18,0,652.0,50.0,4.8,23.1,221.0,426.22,341.67
2018,7,10,18,15,506.5,49.5,4.6,22.15,165.0,323.72,257.6
2018,7,10,18,30,361.0,49.0,4.4,21.2,109.0,231.56,180.46
2018,7,10,18,45,222.5,36.0,4.2,20.3,69.0,141.48,104.78
2018,7,10,19,0,84.0,23.0,4.0,19.4,29.0,58.43,30.62
2018,7,10,19,15,48.0,12.0,3.9,18.8,15.0,22.29,0.0
2018,7,10,19,30,12.0,1.0,3.8,18.2,1.0,0.0,0.0
2018,7,10,19,45,6.0,0.5,3.7,17.65,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.35,16.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,4,45,41.5,4.5,1.5,13.25,4.5,0.0,0.0
2018,7,11,5,0,83.0,9.0,1.6,13.5,9.0,7.08,0.0
2018,7,11,5,15,230.0,18.5,1.6,14.05,36.0,15.32,0.0
2018,7,11,5,30,377.0,28.0,1.6,14.6,63.0,23.34,13.64
2018,7,11,5,45,471.5,34.5,1.65,15.2,105.5,28.84,19.54
2018,7,11,6,0,566.0,41.0,1.7,15.8,148.0,37.43,27.48
2018,7,11,6,15,574.0,51.0,1.7,16.6,187.5,42.15,31.78
2018,7,11,6,30,582.0,61.0,1.7,17.4,227.0,49.42,38.16
2018,7,11,6,45,611.5,69.0,1.7,18.25,274.5,55.2,43.04
2018,7,11,7,0,641.0,77.0,1.7,19.1,322.0,60.78,47.61
2018,7,11,7,15,706.5,76.0,1.7,20.05,382.0,65.7,51.49
2018,7,11,7,30,772.0,75.0,1.7,21.0,442.0,65.86,51.21
2018,7,11,7,45,817.5,71.0,1.75,21.95,498.0,71.34,55.47
2018,7,11,8,0,863.0,67.0,1.8,22.9,554.0,70.31,54.17
2018,7,11,8,15,879.0,69.0,1.85,23.8,602.0,72.53,55.63
2018,7,11,8,30,895.0,71.0,1.9,24.7,650.0,74.63,56.99
2018,7,11,8,45,907.5,72.0,1.95,25.6,694.5,75.89,57.64
2018,7,11,9,0,920.0,73.0,2.0,26.5,739.0,133.35,70.06
2018,7,11,9,15,926.5,76.5,2.15,27.3,778.5,194.13,107.1
2018,7,11,9,30,933.0,80.0,2.3,28.1,818.0,254.96,153.31
2018,7,11,9,45,936.5,83.0,2.4,28.95,851.0,314.44,202.18
2018,7,11,10,0,940.0,86.0,2.5,29.8,884.0,373.11,251.13
2018,7,11,10,15,945.5,87.0,2.6,30.4,912.0,430.12,298.41
2018,7,11,10,30,951.0,88.0,2.7,31.0,940.0,486.03,343.69
2018,7,11,10,45,954.5,89.0,2.75,31.6,961.5,539.64,385.81
2018,7,11,11,0,958.0,90.0,2.8,32.2,983.0,591.5,425.26
2018,7,11,11,15,960.5,90.5,2.9,32.5,997.0,640.44,462.12
2018,7,11,11,30,963.0,91.0,3.0,32.8,1011.0,687.15,496.43
2018,7,11,11,45,963.5,91.5,3.05,33.1,1017.5,730.11,527.12
2018,7,11,12,0,964.0,92.0,3.1,33.4,1024.0,770.35,555.26
2018,7,11,12,15,964.0,92.0,3.1,33.45,1023.0,806.94,580.02
2018,7,11,12,30,964.0,92.0,3.1,33.5,1022.0,840.46,601.68
2018,7,11,12,45,962.0,92.0,3.15,33.55,1013.5,869.11,620.4
2018,7,11,13,0,960.0,92.0,3.2,33.6,1005.0,894.22,636.87
2018,7,11,13,15,957.0,91.5,3.25,33.45,989.0,914.34,650.72
2018,7,11,13,30,954.0,91.0,3.3,33.3,973.0,930.64,662.25
2018,7,11,13,45,949.5,90.5,3.3,33.15,950.0,941.71,670.23
2018,7,11,14,0,945.0,90.0,3.3,33.0,927.0,948.82,675.84
2018,7,11,14,15,938.5,89.0,3.35,32.75,897.0,949.66,678.19
2018,7,11,14,30,932.0,88.0,3.4,32.5,867.0,946.54,678.17
2018,7,11,14,45,923.5,87.0,3.4,32.25,831.0,937.72,674.28
2018,7,11,15,0,915.0,86.0,3.4,32.0,795.0,925.12,668.08
2018,7,11,15,15,904.5,84.5,3.4,32.0,754.0,906.56,657.41
2018,7,11,15,30,894.0,83.0,3.4,32.0,713.0,884.54,644.53
2018,7,11,15,45,880.0,81.0,3.45,31.1,667.5,855.67,629.68
2018,7,11,16,0,866.0,79.0,3.5,30.2,622.0,823.86,612.62
2018,7,11,16,15,847.5,77.0,3.5,29.6,573.0,785.7,589.92
2018,7,11,16,30,829.0,75.0,3.5,29.0,524.0,745.35,565.34
2018,7,11,16,45,802.5,72.5,3.5,28.35,472.0,703.64,539.4
2018,7,11,17,0,776.0,70.0,3.5,27.7,420.0,653.28,506.58
2018,7,11,17,15,744.5,66.0,3.45,26.85,368.5,597.07,467.59
2018,7,11,17,30,713.0,62.0,3.4,26.0,317.0,540.96,426.86
2018,7,11,17,45,665.5,58.0,3.3,25.15,266.0,475.91,377.44
2018,7,11,18,0,618.0,54.0,3.2,24.3,215.0,415.68,329.65
2018,7,11,18,15,547.0,48.0,3.05,23.35,167.5,342.54,269.82
2018,7,11,18,30,476.0,42.0,2.9,22.4,120.0,275.31,212.65
2018,7,11,18,45,366.0,33.5,2.75,21.45,81.5,197.05,145.49
2018,7,11,19,0,256.0,25.0,2.6,20.5,43.0,125.21,68.55
2018,7,11,19,15,136.5,13.5,2.45,20.0,22.5,47.32,0.0
2018,7,11,19,30,17.0,2.0,2.3,19.5,2.0,0.0,0.0
2018,7,11,19,45,8.5,1.0,2.2,18.95,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,12,4,45,13.5,3.0,1.25,16.7,3.0,0.0,0.0
2018,7,12,5,0,27.0,6.0,1.4,16.9,6.0,4.72,0.0
2018,7,12,5,15,91.0,18.5,1.5,17.3,25.5,14.0,0.0
2018,7,12,5,30,155.0,31.0,1.6,17.7,45.0,23.36,13.32
2018,7,12,5,45,120.0,46.5,1.7,18.1,61.5,34.38,24.02
2018,7,12,6,0,85.0,62.0,1.8,18.5,78.0,45.56,34.21
2018,7,12,6,15,114.5,82.0,1.8,19.0,110.5,59.37,46.48
2018,7,12,6,30,144.0,102.0,1.8,19.5,143.0,72.96,58.31
2018,7,12,6,45,200.5,117.5,1.8,19.95,187.0,82.01,65.95
2018,7,12,7,0,257.0,133.0,1.8,20.4,231.0,92.36,74.52
2018,7,12,7,15,340.5,143.0,1.9,21.0,292.5,96.68,77.76
2018,7,12,7,30,424.0,153.0,2.0,21.6,354.0,103.19,82.79
2018,7,12,7,45,321.5,187.5,2.1,22.2,349.5,124.53,100.18
2018,7,12,8,0,219.0,222.0,2.2,22.8,345.0,140.25,112.61
