Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,8,15,299.5,224.5,2.25,23.25,409.0,142.69,114.02
2018,7,12,8,30,380.0,227.0,2.3,23.7,473.0,136.96,108.76
2018,7,12,8,45,414.0,242.0,2.4,24.2,527.0,143.3,113.44
2018,7,12,9,0,448.0,257.0,2.5,24.7,581.0,185.54,126.24
2018,7,12,9,15,561.5,222.5,2.55,25.15,651.0,215.61,139.64
2018,7,12,9,30,675.0,188.0,2.6,25.6,721.0,257.45,167.05
2018,7,12,9,45,728.0,171.0,2.7,26.05,768.5,306.17,205.46
2018,7,12,10,0,781.0,154.0,2.8,26.5,816.0,362.99,251.32
2018,7,12,10,15,771.5,166.5,2.9,26.95,838.5,415.49,295.28
2018,7,12,10,30,762.0,179.0,3.0,27.4,861.0,465.84,336.49
2018,7,12,10,45,785.5,168.5,3.05,27.8,886.0,514.19,374.93
2018,7,12,11,0,809.0,158.0,3.1,28.2,911.0,562.87,412.69
2018,7,12,11,15,826.5,149.5,3.1,28.4,929.0,603.71,444.33
2018,7,12,11,30,844.0,141.0,3.1,28.6,947.0,648.71,478.01
2018,7,12,11,45,846.0,141.0,3.1,28.8,953.5,688.16,506.88
2018,7,12,12,0,848.0,141.0,3.1,29.0,960.0,725.42,533.6
2018,7,12,12,15,850.0,139.5,3.0,28.95,960.0,759.26,557.55
2018,7,12,12,30,852.0,138.0,2.9,28.9,960.0,790.55,578.85
2018,7,12,12,45,847.5,140.0,2.8,28.9,951.5,816.55,595.59
2018,7,12,13,0,843.0,142.0,2.7,28.9,943.0,839.39,610.17
2018,7,12,13,15,841.5,139.5,2.6,28.95,928.0,857.83,621.69
2018,7,12,13,30,840.0,137.0,2.5,29.0,913.0,872.8,630.94
2018,7,12,13,45,844.0,130.0,2.4,29.05,893.0,885.18,638.54
2018,7,12,14,0,848.0,123.0,2.3,29.1,873.0,893.82,643.76
2018,7,12,14,15,842.5,120.0,2.25,29.15,844.5,893.82,643.93
2018,7,12,14,30,837.0,117.0,2.2,29.2,816.0,890.13,641.9
2018,7,12,14,45,788.0,135.0,2.15,29.25,770.5,876.87,633.8
2018,7,12,15,0,739.0,153.0,2.1,29.3,725.0,847.93,615.63
2018,7,12,15,15,758.0,133.5,2.1,29.3,693.5,839.8,611.84
2018,7,12,15,30,777.0,114.0,2.1,29.3,662.0,826.91,604.81
2018,7,12,15,45,688.0,140.0,2.05,29.2,601.5,770.48,568.59
2018,7,12,16,0,599.0,166.0,2.0,29.1,541.0,708.59,527.36
2018,7,12,16,15,566.0,153.0,2.05,28.85,485.0,653.46,491.68
2018,7,12,16,30,533.0,140.0,2.1,28.6,429.0,597.62,454.48
2018,7,12,16,45,558.0,115.0,2.1,28.4,391.0,572.46,439.01
2018,7,12,17,0,583.0,90.0,2.1,28.2,353.0,542.21,419.16
2018,7,12,17,15,596.0,83.0,2.1,27.65,323.0,520.01,404.45
2018,7,12,17,30,609.0,76.0,2.1,27.1,293.0,494.74,386.59
2018,7,12,17,45,558.0,70.0,2.1,26.55,244.5,429.9,337.55
2018,7,12,18,0,507.0,64.0,2.1,26.0,196.0,368.06,289.09
2018,7,12,18,15,434.5,56.5,2.0,25.25,152.0,297.53,232.06
2018,7,12,18,30,362.0,49.0,1.9,24.5,108.0,233.06,178.17
2018,7,12,18,45,237.5,37.5,1.8,23.75,71.0,150.15,109.31
2018,7,12,19,0,113.0,26.0,1.7,23.0,34.0,79.1,40.68
2018,7,12,19,15,60.5,14.0,1.7,22.5,18.0,27.35,0.0
2018,7,12,19,30,8.0,2.0,1.7,22.0,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.7,21.55,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,4,45,6.5,1.5,1.45,16.45,1.5,0.0,0.0
2018,7,13,5,0,13.0,3.0,1.4,16.5,3.0,2.36,0.0
2018,7,13,5,15,109.5,17.0,1.3,16.95,26.0,12.93,0.0
2018,7,13,5,30,206.0,31.0,1.2,17.4,49.0,23.55,13.37
2018,7,13,5,45,145.5,31.0,1.15,17.85,48.0,23.34,14.53
2018,7,13,6,0,85.0,31.0,1.1,18.3,47.0,23.76,15.22
2018,7,13,6,15,43.5,47.0,1.0,18.85,55.5,35.98,26.09
2018,7,13,6,30,2.0,63.0,0.9,19.4,64.0,48.01,36.63
2018,7,13,6,45,158.0,94.0,0.85,19.95,154.0,66.89,52.89
2018,7,13,7,0,314.0,125.0,0.8,20.5,244.0,88.49,71.14
2018,7,13,7,15,498.0,108.5,0.75,21.25,329.0,79.32,62.81
2018,7,13,7,30,682.0,92.0,0.7,22.0,414.0,70.36,54.79
2018,7,13,7,45,717.0,93.0,0.65,22.75,465.0,76.82,59.87
2018,7,13,8,0,752.0,94.0,0.6,23.5,516.0,77.47,59.98
2018,7,13,8,15,771.5,96.5,0.55,24.3,562.5,78.77,60.64
2018,7,13,8,30,791.0,99.0,0.5,25.1,609.0,80.0,61.25
2018,7,13,8,45,806.5,100.5,0.45,25.9,652.0,80.44,61.21
2018,7,13,9,0,822.0,102.0,0.4,26.7,695.0,142.18,79.64
2018,7,13,9,15,830.5,106.0,0.5,27.4,733.5,198.13,113.13
2018,7,13,9,30,839.0,110.0,0.6,28.1,772.0,254.41,154.97
2018,7,13,9,45,844.0,114.0,0.65,28.8,804.5,309.87,199.41
2018,7,13,10,0,849.0,118.0,0.7,29.5,837.0,364.81,244.01
2018,7,13,10,15,856.5,118.5,0.85,30.0,864.5,417.72,287.12
2018,7,13,10,30,864.0,119.0,1.0,30.5,892.0,469.89,328.76
2018,7,13,10,45,870.0,119.5,1.15,31.05,913.5,520.37,368.01
2018,7,13,11,0,876.0,120.0,1.3,31.6,935.0,569.53,405.18
2018,7,13,11,15,879.5,120.0,1.45,31.9,949.0,615.36,439.49
2018,7,13,11,30,883.0,120.0,1.6,32.2,963.0,659.27,471.64
2018,7,13,11,45,886.0,119.5,1.75,32.55,970.0,700.39,501.13
2018,7,13,12,0,889.0,119.0,1.9,32.9,977.0,739.24,528.51
2018,7,13,12,15,891.0,117.5,2.05,33.0,977.0,774.13,553.39
2018,7,13,12,30,893.0,116.0,2.2,33.1,977.0,806.29,575.0
2018,7,13,12,45,895.0,113.0,2.3,33.2,969.5,834.27,593.47
2018,7,13,13,0,897.0,110.0,2.4,33.3,962.0,859.04,609.92
2018,7,13,13,15,894.5,109.0,2.5,33.25,946.5,878.3,623.29
2018,7,13,13,30,892.0,108.0,2.6,33.2,931.0,893.96,634.49
2018,7,13,13,45,888.0,106.5,2.7,33.15,909.0,904.14,642.32
2018,7,13,14,0,884.0,105.0,2.8,33.1,887.0,910.54,647.9
2018,7,13,14,15,878.0,103.5,2.85,32.9,858.5,911.36,650.07
2018,7,13,14,30,872.0,102.0,2.9,32.7,830.0,908.42,650.0
2018,7,13,14,45,864.0,99.5,2.95,32.55,795.0,898.96,645.71
2018,7,13,15,0,856.0,97.0,3.0,32.4,760.0,885.87,639.18
2018,7,13,15,15,844.5,96.0,3.0,32.4,720.5,867.75,628.73
2018,7,13,15,30,833.0,95.0,3.0,32.4,681.0,846.43,616.24
2018,7,13,15,45,819.0,92.0,3.1,31.8,637.0,817.75,600.88
2018,7,13,16,0,805.0,89.0,3.2,31.2,593.0,795.26,589.53
2018,7,13,16,15,787.0,86.0,3.25,30.75,546.0,757.54,566.9
2018,7,13,16,30,769.0,83.0,3.3,30.3,499.0,717.73,542.48
2018,7,13,16,45,744.5,79.5,3.35,29.8,449.5,670.63,512.47
2018,7,13,17,0,720.0,76.0,3.4,29.3,400.0,622.47,480.91
2018,7,13,17,15,687.5,71.5,3.4,28.6,350.0,567.03,442.0
2018,7,13,17,30,655.0,67.0,3.4,27.9,300.0,514.21,403.58
2018,7,13,17,45,608.5,62.0,3.4,27.15,251.5,451.23,355.9
2018,7,13,18,0,562.0,57.0,3.4,26.4,203.0,390.78,308.2
2018,7,13,18,15,492.5,50.0,3.3,25.55,157.5,319.71,250.28
2018,7,13,18,30,423.0,43.0,3.2,24.7,112.0,254.55,195.18
2018,7,13,18,45,318.0,34.0,3.1,23.8,75.5,180.19,131.7
2018,7,13,19,0,213.0,25.0,3.0,22.9,39.0,111.09,56.79
2018,7,13,19,15,112.5,13.5,2.95,22.3,20.5,41.12,0.0
2018,7,13,19,30,12.0,2.0,2.9,21.7,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,21.1,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,19.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,14,4,45,19.0,2.5,1.9,15.35,2.5,0.0,0.0
2018,7,14,5,0,38.0,5.0,1.9,15.4,5.0,3.93,0.0
2018,7,14,5,15,159.5,17.0,1.9,15.9,29.5,13.38,0.0
2018,7,14,5,30,281.0,29.0,1.9,16.4,54.0,23.88,13.54
2018,7,14,5,45,377.5,37.5,1.9,16.85,93.5,30.76,20.97
2018,7,14,6,0,474.0,46.0,1.9,17.3,133.0,37.74,27.52
2018,7,14,6,15,514.5,54.5,1.9,18.0,176.0,44.26,33.43
2018,7,14,6,30,555.0,63.0,1.9,18.7,219.0,50.63,39.0
2018,7,14,6,45,613.5,66.5,1.9,19.4,271.0,53.48,41.33
2018,7,14,7,0,672.0,70.0,1.9,20.1,323.0,61.1,47.71
2018,7,14,7,15,711.0,72.0,1.9,20.9,375.0,62.88,48.9
2018,7,14,7,30,750.0,74.0,1.9,21.7,427.0,64.74,50.13
2018,7,14,7,45,773.5,77.0,1.95,22.45,476.5,67.0,51.7
2018,7,14,8,0,797.0,80.0,2.0,23.2,526.0,69.21,53.2
2018,7,14,8,15,815.0,82.0,2.0,24.05,573.0,79.12,61.11
2018,7,14,8,30,833.0,84.0,2.0,24.9,620.0,80.98,62.22
2018,7,14,8,45,847.0,86.0,2.0,25.7,664.0,82.6,63.16
2018,7,14,9,0,861.0,88.0,2.0,26.5,708.0,137.23,75.05
2018,7,14,9,15,871.5,89.5,2.05,27.2,747.0,194.17,109.43
2018,7,14,9,30,882.0,91.0,2.1,27.9,786.0,251.6,152.86
2018,7,14,9,45,890.0,92.5,2.2,28.55,820.0,308.63,199.67
2018,7,14,10,0,898.0,94.0,2.3,29.2,854.0,365.4,247.08
2018,7,14,10,15,904.5,95.0,2.35,29.75,882.0,420.75,292.96
2018,7,14,10,30,911.0,96.0,2.4,30.3,910.0,475.19,337.0
2018,7,14,10,45,916.0,96.5,2.45,30.85,931.5,527.4,378.09
2018,7,14,11,0,921.0,97.0,2.5,31.4,953.0,578.1,416.75
2018,7,14,11,15,924.0,96.5,2.6,31.65,966.5,625.14,452.39
2018,7,14,11,30,927.0,96.0,2.7,31.9,980.0,670.06,485.62
2018,7,14,11,45,928.5,96.5,2.8,32.15,987.0,712.46,516.31
2018,7,14,12,0,930.0,97.0,2.9,32.4,994.0,752.32,544.62
2018,7,14,12,15,930.0,97.0,3.0,32.45,993.5,787.98,569.48
2018,7,14,12,30,930.0,97.0,3.1,32.5,993.0,820.66,591.32
2018,7,14,12,45,929.0,96.5,3.2,32.6,985.0,848.96,610.14
2018,7,14,13,0,928.0,96.0,3.3,32.7,977.0,873.88,626.79
2018,7,14,13,15,925.0,95.5,3.35,32.6,961.5,893.54,640.32
2018,7,14,13,30,922.0,95.0,3.4,32.5,946.0,909.49,651.56
2018,7,14,13,45,917.5,94.5,3.5,32.45,923.5,920.31,659.78
2018,7,14,14,0,913.0,94.0,3.6,32.4,901.0,927.29,665.67
2018,7,14,14,15,907.0,93.0,3.7,32.1,872.0,928.56,668.67
2018,7,14,14,30,901.0,92.0,3.8,31.8,843.0,926.0,669.33
2018,7,14,14,45,893.0,90.5,3.85,31.55,808.0,917.31,665.69
2018,7,14,15,0,885.0,89.0,3.9,31.3,773.0,904.93,659.74
2018,7,14,15,15,874.5,87.0,3.9,31.3,733.0,886.21,648.74
2018,7,14,15,30,864.0,85.0,3.9,31.3,693.0,864.11,635.56
2018,7,14,15,45,850.5,83.0,4.0,30.4,648.5,836.23,621.19
2018,7,14,16,0,837.0,81.0,4.1,29.5,604.0,805.49,604.61
2018,7,14,16,15,819.0,79.0,4.1,28.85,556.5,768.45,582.33
2018,7,14,16,30,801.0,77.0,4.1,28.2,509.0,737.02,563.72
2018,7,14,16,45,778.0,73.5,4.05,27.6,459.0,689.98,533.2
2018,7,14,17,0,755.0,70.0,4.0,27.0,409.0,641.7,501.17
2018,7,14,17,15,723.0,66.0,3.95,26.25,358.0,585.82,461.84
2018,7,14,17,30,691.0,62.0,3.9,25.5,307.0,530.13,420.84
2018,7,14,17,45,646.0,57.5,3.85,24.75,257.5,466.75,372.21
2018,7,14,18,0,601.0,53.0,3.8,24.0,208.0,408.06,325.16
2018,7,14,18,15,533.5,47.0,3.65,23.3,162.0,337.21,266.45
2018,7,14,18,30,466.0,41.0,3.5,22.6,116.0,271.98,210.32
2018,7,14,18,45,360.0,32.0,3.4,21.85,78.0,194.95,143.55
2018,7,14,19,0,254.0,23.0,3.3,21.1,40.0,123.12,61.51
2018,7,14,19,15,135.5,13.0,3.2,20.6,21.0,47.12,0.0
2018,7,14,19,30,17.0,3.0,3.1,20.1,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.05,19.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,13.95,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,3.93,0.0
2018,7,15,5,15,191.5,16.0,1.55,14.6,30.5,12.59,0.0
2018,7,15,5,30,333.0,27.0,1.5,15.1,56.0,22.4,12.28
2018,7,15,5,45,431.0,34.0,1.45,15.65,96.5,28.24,18.88
2018,7,15,6,0,529.0,41.0,1.4,16.2,137.0,34.24,24.58
2018,7,15,6,15,576.0,47.5,1.45,17.05,182.5,39.54,29.41
2018,7,15,6,30,623.0,54.0,1.5,17.9,228.0,48.49,37.26
2018,7,15,6,45,649.5,62.0,1.5,18.75,276.0,54.95,42.74
2018,7,15,7,0,676.0,70.0,1.5,19.6,324.0,61.18,47.88
2018,7,15,7,15,737.0,67.5,1.55,20.45,381.5,60.05,46.56
2018,7,15,7,30,798.0,65.0,1.6,21.3,439.0,66.13,51.41
2018,7,15,7,45,820.5,67.0,1.6,22.1,489.5,68.65,53.18
2018,7,15,8,0,843.0,69.0,1.6,22.9,540.0,71.09,54.85
2018,7,15,8,15,860.5,71.0,1.6,23.75,588.5,73.29,56.3
2018,7,15,8,30,878.0,73.0,1.6,24.6,637.0,75.39,57.65
2018,7,15,8,45,891.0,74.5,1.65,25.5,681.5,76.92,58.53
2018,7,15,9,0,904.0,76.0,1.7,26.4,726.0,133.58,70.85
2018,7,15,9,15,911.0,79.5,1.8,27.1,765.5,193.78,107.49
2018,7,15,9,30,918.0,83.0,1.9,27.8,805.0,254.1,153.28
2018,7,15,9,45,921.5,86.5,2.0,28.45,838.5,313.36,202.03
2018,7,15,10,0,925.0,90.0,2.1,29.1,872.0,371.84,250.92
2018,7,15,10,15,932.0,91.0,2.2,29.7,901.0,428.93,298.13
2018,7,15,10,30,939.0,92.0,2.3,30.3,930.0,485.12,343.47
2018,7,15,10,45,944.0,92.5,2.4,30.85,952.0,538.83,385.75
2018,7,15,11,0,949.0,93.0,2.5,31.4,974.0,590.96,425.54
2018,7,15,11,15,953.0,92.5,2.6,31.65,989.0,639.94,462.5
2018,7,15,11,30,957.0,92.0,2.7,31.9,1004.0,686.82,497.01
2018,7,15,11,45,959.0,92.5,2.85,32.1,1011.5,730.84,529.06
2018,7,15,12,0,961.0,93.0,3.0,32.3,1019.0,772.26,558.73
2018,7,15,12,15,959.5,94.0,3.1,32.3,1018.0,808.71,583.97
2018,7,15,12,30,958.0,95.0,3.2,32.3,1017.0,842.02,606.27
2018,7,15,12,45,955.0,96.0,3.3,32.35,1008.5,870.81,625.48
2018,7,15,13,0,952.0,97.0,3.4,32.4,1000.0,896.07,642.45
2018,7,15,13,15,949.5,96.0,3.5,32.3,984.0,916.3,656.63
2018,7,15,13,30,947.0,95.0,3.6,32.2,968.0,932.71,668.46
2018,7,15,13,45,943.5,94.0,3.65,32.05,945.5,944.34,677.19
2018,7,15,14,0,940.0,93.0,3.7,31.9,923.0,952.02,683.52
2018,7,15,14,15,934.5,91.5,3.75,31.65,893.5,953.41,686.22
2018,7,15,14,30,929.0,90.0,3.8,31.4,864.0,950.83,686.51
2018,7,15,14,45,921.5,88.5,3.9,31.15,828.5,942.52,683.49
2018,7,15,15,0,914.0,87.0,4.0,30.9,793.0,930.39,678.06
2018,7,15,15,15,903.5,85.5,4.0,30.9,752.0,911.88,667.28
2018,7,15,15,30,893.0,84.0,4.0,30.9,711.0,889.9,654.26
2018,7,15,15,45,879.5,81.5,4.05,30.0,665.5,860.91,639.09
2018,7,15,16,0,866.0,79.0,4.1,29.1,620.0,828.93,621.66
2018,7,15,16,15,849.5,76.5,4.1,28.5,571.5,791.74,599.38
2018,7,15,16,30,833.0,74.0,4.1,27.9,523.0,752.23,575.11
2018,7,15,16,45,810.0,70.5,4.1,27.35,471.5,711.75,549.57
2018,7,15,17,0,787.0,67.0,4.1,26.8,420.0,662.28,516.89
2018,7,15,17,15,755.0,63.5,4.0,26.0,368.0,605.71,477.47
2018,7,15,17,30,723.0,60.0,3.9,25.2,316.0,549.23,435.98
2018,7,15,17,45,678.0,55.5,3.8,24.45,265.0,484.38,386.25
2018,7,15,18,0,633.0,51.0,3.7,23.7,214.0,421.64,336.08
2018,7,15,18,15,563.5,45.5,3.6,22.85,166.5,351.06,277.68
2018,7,15,18,30,494.0,40.0,3.5,22.0,119.0,283.94,219.97
2018,7,15,18,45,382.0,32.0,3.35,21.15,80.0,204.02,150.48
2018,7,15,19,0,270.0,24.0,3.2,20.3,41.0,129.09,62.12
2018,7,15,19,15,143.5,13.5,3.15,19.8,21.5,49.85,0.0
2018,7,15,19,30,17.0,3.0,3.1,19.3,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.05,18.75,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,25.0,2.5,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,50.0,5.0,1.9,13.7,5.0,3.93,0.0
2018,7,16,5,15,195.0,16.0,1.9,14.25,30.5,12.59,0.0
2018,7,16,5,30,340.0,27.0,1.9,14.8,56.0,22.45,12.14
2018,7,16,5,45,441.5,34.0,1.95,15.35,97.5,28.31,18.93
2018,7,16,6,0,543.0,41.0,2.0,15.9,139.0,34.36,24.69
2018,7,16,6,15,477.0,55.0,1.95,16.75,161.0,44.32,33.65
2018,7,16,6,30,411.0,69.0,1.9,17.6,183.0,53.49,41.7
2018,7,16,6,45,452.0,83.5,1.9,18.4,232.5,63.71,50.46
2018,7,16,7,0,493.0,98.0,1.9,19.2,282.0,73.54,58.69
2018,7,16,7,15,629.0,87.5,1.9,20.05,358.0,67.24,52.84
2018,7,16,7,30,765.0,77.0,1.9,20.9,434.0,67.2,52.42
2018,7,16,7,45,811.5,73.5,1.95,21.75,491.0,65.46,50.55
2018,7,16,8,0,858.0,70.0,2.0,22.6,548.0,72.08,55.78
2018,7,16,8,15,874.5,72.0,2.05,23.55,596.5,74.28,57.2
2018,7,16,8,30,891.0,74.0,2.1,24.5,645.0,76.36,58.51
2018,7,16,8,45,904.5,75.0,2.1,25.4,690.0,77.61,59.15
2018,7,16,9,0,918.0,76.0,2.1,26.3,735.0,134.88,71.48
2018,7,16,9,15,927.0,78.5,2.2,27.1,775.5,195.66,108.39
2018,7,16,9,30,936.0,81.0,2.3,27.9,816.0,256.77,154.77
2018,7,16,9,45,942.5,82.5,2.35,28.65,850.5,316.61,203.95
2018,7,16,10,0,949.0,84.0,2.4,29.4,885.0,375.95,253.47
2018,7,16,10,15,954.5,85.0,2.45,30.0,913.5,433.82,301.4
2018,7,16,10,30,960.0,86.0,2.5,30.6,942.0,490.58,347.22
2018,7,16,10,45,964.0,86.5,2.55,31.2,963.5,544.9,389.82
2018,7,16,11,0,968.0,87.0,2.6,31.8,985.0,597.49,429.73
2018,7,16,11,15,970.0,87.5,2.7,32.15,999.0,646.95,466.81
2018,7,16,11,30,972.0,88.0,2.8,32.5,1013.0,694.1,501.24
2018,7,16,11,45,973.5,88.0,2.9,32.8,1020.0,738.02,532.73
2018,7,16,12,0,975.0,88.0,3.0,33.1,1027.0,779.24,561.71
2018,7,16,12,15,973.0,89.5,3.1,33.15,1026.0,816.2,586.85
2018,7,16,12,30,971.0,91.0,3.2,33.2,1025.0,849.95,609.2
2018,7,16,12,45,967.5,92.0,3.35,33.2,1016.0,878.68,628.69
2018,7,16,13,0,964.0,93.0,3.5,33.2,1007.0,903.8,645.91
2018,7,16,13,15,961.5,92.5,3.55,33.1,991.0,924.69,660.17
2018,7,16,13,30,959.0,92.0,3.6,33.0,975.0,941.74,672.08
2018,7,16,13,45,954.5,91.5,3.65,32.9,952.0,953.09,680.45
2018,7,16,14,0,950.0,91.0,3.7,32.8,929.0,960.44,686.42
2018,7,16,14,15,944.5,89.5,3.7,32.6,899.5,961.87,688.71
2018,7,16,14,30,939.0,88.0,3.7,32.4,870.0,959.28,688.59
2018,7,16,14,45,931.5,87.0,3.75,32.2,834.5,951.45,685.52
2018,7,16,15,0,924.0,86.0,3.8,32.0,799.0,939.77,680.08
2018,7,16,15,15,914.0,84.0,3.8,32.0,757.5,921.05,669.28
2018,7,16,15,30,904.0,82.0,3.8,32.0,716.0,898.78,656.23
2018,7,16,15,45,891.0,80.0,3.75,31.35,670.5,870.54,640.65
2018,7,16,16,0,878.0,78.0,3.7,30.7,625.0,839.26,622.9
2018,7,16,16,15,861.0,75.5,3.65,30.25,576.0,801.31,599.91
2018,7,16,16,30,844.0,73.0,3.6,29.8,527.0,761.03,575.0
2018,7,16,16,45,821.0,70.0,3.55,29.35,475.5,713.58,544.59
2018,7,16,17,0,798.0,67.0,3.5,28.9,424.0,671.43,517.4
2018,7,16,17,15,766.0,63.5,3.4,28.2,371.5,614.36,478.18
2018,7,16,17,30,734.0,60.0,3.3,27.5,319.0,557.35,436.82
2018,7,16,17,45,688.0,56.0,3.2,26.8,267.5,491.9,387.34
2018,7,16,18,0,642.0,52.0,3.1,26.1,216.0,428.54,337.38
2018,7,16,18,15,572.0,46.0,2.85,25.1,167.5,356.73,278.81
2018,7,16,18,30,502.0,40.0,2.6,24.1,119.0,288.22,220.76
2018,7,16,18,45,387.5,32.0,2.4,23.15,80.0,206.74,150.75
2018,7,16,19,0,273.0,24.0,2.2,22.2,41.0,129.98,58.65
2018,7,16,19,15,145.0,13.5,2.2,21.6,21.5,50.42,0.0
2018,7,16,19,30,17.0,3.0,2.2,21.0,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.5,2.15,20.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,17,4,45,24.5,3.0,1.15,15.4,2.5,0.0,0.0
2018,7,17,5,0,49.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,7,17,5,15,193.0,16.0,1.3,16.15,29.5,12.59,0.0
2018,7,17,5,30,337.0,26.0,1.4,16.7,54.0,21.62,11.15
2018,7,17,5,45,439.0,34.0,1.5,17.3,96.0,28.31,18.73
2018,7,17,6,0,541.0,42.0,1.6,17.9,138.0,35.14,25.14
2018,7,17,6,15,551.5,51.5,1.6,18.7,177.0,42.37,31.65
2018,7,17,6,30,562.0,61.0,1.6,19.5,216.0,49.27,37.69
2018,7,17,6,45,580.5,71.5,1.6,20.3,260.5,56.69,43.98
2018,7,17,7,0,599.0,82.0,1.6,21.1,305.0,63.77,49.83
2018,7,17,7,15,566.5,99.5,1.65,22.0,335.5,74.46,58.6
2018,7,17,7,30,534.0,117.0,1.7,22.9,366.0,84.36,66.53
2018,7,17,7,45,620.5,114.5,1.7,23.85,435.5,82.83,64.71
2018,7,17,8,0,707.0,112.0,1.7,24.8,505.0,81.82,63.38
2018,7,17,8,15,771.0,103.5,1.8,25.6,567.0,83.46,64.31
2018,7,17,8,30,835.0,95.0,1.9,26.4,629.0,78.81,60.05
2018,7,17,8,45,875.0,87.0,1.95,27.15,681.5,84.0,63.95
2018,7,17,9,0,915.0,79.0,2.0,27.9,734.0,136.61,72.4
2018,7,17,9,15,920.5,82.5,2.05,28.6,773.0,197.46,109.31
2018,7,17,9,30,926.0,86.0,2.1,29.3,812.0,258.23,155.28
2018,7,17,9,45,929.0,89.5,2.15,30.05,845.5,318.02,204.12
2018,7,17,10,0,932.0,93.0,2.2,30.8,879.0,376.97,252.96
2018,7,17,10,15,897.0,120.0,2.2,31.3,897.0,435.95,301.76
2018,7,17,10,30,862.0,147.0,2.2,31.8,915.0,489.0,344.44
2018,7,17,10,45,890.0,133.5,2.25,32.35,943.0,541.87,385.13
2018,7,17,11,0,918.0,120.0,2.3,32.9,971.0,594.92,424.83
2018,7,17,11,15,938.0,108.5,2.35,33.2,989.5,644.54,461.55
2018,7,17,11,30,958.0,97.0,2.4,33.5,1008.0,693.03,496.57
2018,7,17,11,45,952.5,101.5,2.4,33.8,1012.5,735.32,526.0
2018,7,17,12,0,947.0,106.0,2.4,34.1,1017.0,774.55,552.63
2018,7,17,12,15,951.0,103.0,2.5,34.2,1017.5,811.77,578.02
2018,7,17,12,30,955.0,100.0,2.6,34.3,1018.0,846.09,600.39
2018,7,17,12,45,950.0,102.0,2.65,34.45,1008.5,874.22,618.29
2018,7,17,13,0,945.0,104.0,2.7,34.6,999.0,898.76,633.94
2018,7,17,13,15,942.0,103.5,2.75,34.55,983.0,919.1,647.52
2018,7,17,13,30,939.0,103.0,2.8,34.5,967.0,935.65,658.81
2018,7,17,13,45,934.5,102.0,2.9,34.45,944.0,946.52,667.03
2018,7,17,14,0,930.0,101.0,3.0,34.4,921.0,953.43,672.92
2018,7,17,14,15,924.0,99.5,3.05,34.2,891.0,954.53,675.32
2018,7,17,14,30,918.0,98.0,3.1,34.0,861.0,951.68,675.4
2018,7,17,14,45,909.5,96.0,3.15,33.8,825.0,942.14,671.34
2018,7,17,15,0,901.0,94.0,3.2,33.6,789.0,928.8,664.97
2018,7,17,15,15,890.0,92.5,3.2,33.6,748.0,910.09,654.34
2018,7,17,15,30,879.0,91.0,3.2,33.6,707.0,887.96,641.56
2018,7,17,15,45,864.5,88.5,3.35,32.9,661.0,858.45,626.58
2018,7,17,16,0,850.0,86.0,3.5,32.2,615.0,826.02,609.34
2018,7,17,16,15,831.0,83.5,3.5,31.65,566.0,787.24,586.34
2018,7,17,16,30,812.0,81.0,3.5,31.1,517.0,754.3,567.04
2018,7,17,16,45,787.5,77.5,3.5,30.55,465.5,705.62,536.26
2018,7,17,17,0,763.0,74.0,3.5,30.0,414.0,655.73,503.93
2018,7,17,17,15,728.0,70.0,3.45,29.2,361.5,597.24,463.71
2018,7,17,17,30,693.0,66.0,3.4,28.4,309.0,539.11,421.81
2018,7,17,17,45,645.5,61.0,3.35,27.6,258.5,475.89,374.2
2018,7,17,18,0,598.0,56.0,3.3,26.8,208.0,412.82,324.69
2018,7,17,18,15,525.0,49.0,3.15,25.85,160.5,337.8,263.84
2018,7,17,18,30,452.0,42.0,3.0,24.9,113.0,268.98,205.8
2018,7,17,18,45,331.5,32.5,2.85,23.9,74.5,186.04,135.17
2018,7,17,19,0,211.0,23.0,2.7,22.9,36.0,108.58,44.99
2018,7,17,19,15,105.5,11.5,2.6,22.35,18.0,38.12,0.0
2018,7,17,19,30,0.0,0.0,2.5,21.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.65,18.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,1.4,16.3,2.0,0.0,0.0
2018,7,18,5,0,34.0,5.0,1.5,16.4,4.0,0.0,0.0
2018,7,18,5,15,157.5,16.5,1.55,16.8,27.0,12.98,0.0
2018,7,18,5,30,281.0,28.0,1.6,17.2,50.0,23.16,12.04
2018,7,18,5,45,326.5,39.0,1.7,17.65,82.5,31.84,21.68
2018,7,18,6,0,372.0,50.0,1.8,18.1,115.0,40.28,29.57
2018,7,18,6,15,430.5,60.5,1.7,18.75,160.0,48.22,36.75
2018,7,18,6,30,489.0,71.0,1.6,19.4,205.0,56.01,43.58
2018,7,18,6,45,437.5,91.5,1.55,20.1,230.0,67.11,53.06
2018,7,18,7,0,386.0,112.0,1.5,20.8,255.0,79.14,63.12
2018,7,18,7,15,506.0,108.5,1.45,21.7,325.5,79.77,63.18
2018,7,18,7,30,626.0,105.0,1.4,22.6,396.0,78.09,61.28
2018,7,18,7,45,699.5,99.0,1.4,23.5,458.5,74.55,57.84
2018,7,18,8,0,773.0,93.0,1.4,24.4,521.0,77.43,59.82
2018,7,18,8,15,814.5,88.5,1.5,25.25,575.5,74.8,57.21
2018,7,18,8,30,856.0,84.0,1.6,26.1,630.0,81.59,62.43
2018,7,18,8,45,869.5,86.0,1.7,26.95,674.5,83.25,63.38
2018,7,18,9,0,883.0,88.0,1.8,27.8,719.0,139.52,75.64
2018,7,18,9,15,890.5,91.0,1.8,28.65,758.0,198.6,111.3
2018,7,18,9,30,898.0,94.0,1.8,29.5,797.0,257.85,155.79
2018,7,18,9,45,797.0,151.0,1.85,30.35,795.5,318.29,208.0
2018,7,18,10,0,696.0,208.0,1.9,31.2,794.0,369.2,252.11
2018,7,18,10,15,638.0,255.0,2.05,31.7,806.0,423.06,295.85
2018,7,18,10,30,580.0,302.0,2.2,32.2,818.0,472.92,334.85
2018,7,18,10,45,584.5,310.0,2.35,32.7,840.5,519.0,369.46
2018,7,18,11,0,589.0,318.0,2.5,33.2,863.0,564.59,402.86
2018,7,18,11,15,601.0,315.0,2.65,33.45,878.5,602.05,430.6
2018,7,18,11,30,613.0,312.0,2.8,33.7,894.0,643.18,460.26
2018,7,18,11,45,629.0,305.0,2.95,33.9,906.0,683.54,489.07
2018,7,18,12,0,645.0,298.0,3.1,34.1,918.0,723.12,516.95
2018,7,18,12,15,791.5,200.5,3.15,34.15,961.0,780.65,559.17
2018,7,18,12,30,938.0,103.0,3.2,34.2,1004.0,836.37,598.16
2018,7,18,12,45,938.5,102.0,3.2,34.2,996.5,866.04,617.23
2018,7,18,13,0,939.0,101.0,3.2,34.2,989.0,892.33,634.26
2018,7,18,13,15,936.0,100.0,3.1,34.2,973.0,912.05,646.46
2018,7,18,13,30,933.0,99.0,3.0,34.2,957.0,927.98,656.28
2018,7,18,13,45,928.0,98.5,2.95,34.15,934.0,938.72,663.37
2018,7,18,14,0,923.0,98.0,2.9,34.1,911.0,945.55,668.1
2018,7,18,14,15,916.5,97.0,2.9,33.95,881.5,946.59,669.96
2018,7,18,14,30,910.0,96.0,2.9,33.8,852.0,943.73,669.52
2018,7,18,14,45,901.0,94.5,2.9,33.7,816.0,934.23,664.86
2018,7,18,15,0,892.0,93.0,2.9,33.6,780.0,920.99,657.96
2018,7,18,15,15,881.0,91.0,2.9,33.6,739.0,901.81,647.07
2018,7,18,15,30,870.0,89.0,2.9,33.6,698.0,879.22,634.03
2018,7,18,15,45,850.0,88.5,3.05,32.95,651.0,847.26,617.4
2018,7,18,16,0,830.0,88.0,3.2,32.3,604.0,812.7,598.69
2018,7,18,16,15,815.0,84.0,3.3,31.65,556.5,784.56,583.7
2018,7,18,16,30,800.0,80.0,3.4,31.0,509.0,744.96,560.41
2018,7,18,16,45,774.5,77.0,3.55,30.35,458.0,696.45,530.48
2018,7,18,17,0,749.0,74.0,3.7,29.7,407.0,646.84,498.84
2018,7,18,17,15,714.5,70.0,3.7,28.65,355.5,589.18,459.53
2018,7,18,17,30,680.0,66.0,3.7,27.6,304.0,531.86,418.46
2018,7,18,17,45,631.0,61.0,3.75,26.6,253.5,468.3,370.66
2018,7,18,18,0,582.0,56.0,3.8,25.6,203.0,405.01,320.91
2018,7,18,18,15,508.5,49.0,3.6,24.55,156.5,330.43,259.91
2018,7,18,18,30,435.0,42.0,3.4,23.5,110.0,262.12,201.88
2018,7,18,18,45,314.5,32.0,3.2,22.5,72.0,179.47,130.91
2018,7,18,19,0,194.0,22.0,3.0,21.5,34.0,102.04,38.57
2018,7,18,19,15,97.0,11.0,2.75,21.05,17.0,35.5,0.0
2018,7,18,19,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.25,20.15,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,18.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.8,17.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,17.0,2.0,0.0,0.0
2018,7,19,5,15,48.0,15.5,2.6,17.4,19.0,12.2,0.0
2018,7,19,5,30,92.0,29.0,2.4,17.8,36.0,21.65,10.54
2018,7,19,5,45,118.0,44.0,2.25,18.2,60.0,32.52,22.15
2018,7,19,6,0,144.0,59.0,2.1,18.6,84.0,43.21,32.02
2018,7,19,6,15,176.5,78.0,1.95,19.25,119.0,56.31,43.7
2018,7,19,6,30,209.0,97.0,1.8,19.9,154.0,69.1,54.86
2018,7,19,6,45,334.5,105.5,1.7,20.55,218.5,74.84,59.63
2018,7,19,7,0,460.0,114.0,1.6,21.2,283.0,81.6,65.12
2018,7,19,7,15,525.0,119.0,1.5,21.95,340.0,85.33,67.87
2018,7,19,7,30,590.0,124.0,1.4,22.7,397.0,90.43,71.71
2018,7,19,7,45,619.0,130.5,1.3,23.5,446.0,93.51,73.76
2018,7,19,8,0,648.0,137.0,1.2,24.3,495.0,96.44,75.66
2018,7,19,8,15,671.0,142.0,1.15,25.2,542.0,98.13,76.5
2018,7,19,8,30,694.0,147.0,1.1,26.1,589.0,99.7,77.24
2018,7,19,8,45,660.0,172.0,1.1,27.05,616.5,111.19,86.05
2018,7,19,9,0,626.0,197.0,1.1,28.0,644.0,167.48,104.83
2018,7,19,9,15,687.0,181.0,1.15,28.85,697.0,210.61,128.1
2018,7,19,9,30,748.0,165.0,1.2,29.7,750.0,260.44,162.82
2018,7,19,9,45,779.5,156.0,1.3,30.5,789.5,317.34,207.02
2018,7,19,10,0,811.0,147.0,1.4,31.3,829.0,370.9,249.68
2018,7,19,10,15,818.5,149.0,1.5,31.85,857.0,424.93,293.12
2018,7,19,10,30,826.0,151.0,1.6,32.4,885.0,478.42,335.1
2018,7,19,10,45,831.5,152.5,1.65,32.95,906.5,529.8,374.19
2018,7,19,11,0,837.0,154.0,1.7,33.5,928.0,579.98,411.17
2018,7,19,11,15,841.0,154.0,1.85,33.75,942.0,620.44,441.68
2018,7,19,11,30,845.0,154.0,2.0,34.0,956.0,663.89,473.36
2018,7,19,11,45,847.5,153.0,2.1,34.2,962.5,703.71,501.75
2018,7,19,12,0,850.0,152.0,2.2,34.4,969.0,741.33,528.12
2018,7,19,12,15,851.0,152.0,2.35,34.4,969.0,776.2,552.97
2018,7,19,12,30,852.0,152.0,2.5,34.4,969.0,808.49,575.51
2018,7,19,12,45,852.0,150.0,2.6,34.4,961.0,835.63,593.62
2018,7,19,13,0,852.0,148.0,2.7,34.4,953.0,859.65,609.8
2018,7,19,13,15,849.5,146.0,2.8,34.3,937.5,878.2,622.81
2018,7,19,13,30,847.0,144.0,2.9,34.2,922.0,893.24,633.7
2018,7,19,13,45,843.0,141.5,3.0,34.1,899.5,902.9,641.28
2018,7,19,14,0,839.0,139.0,3.1,34.0,877.0,908.87,646.66
2018,7,19,14,15,832.0,136.5,3.15,33.75,848.0,908.39,648.11
2018,7,19,14,30,825.0,134.0,3.2,33.5,819.0,917.84,656.15
2018,7,19,14,45,816.0,131.5,3.25,33.25,784.5,907.89,651.72
2018,7,19,15,0,807.0,129.0,3.3,33.0,750.0,894.38,645.17
2018,7,19,15,15,794.0,126.0,3.3,33.0,709.5,873.3,632.79
2018,7,19,15,30,781.0,123.0,3.3,33.0,669.0,849.03,618.36
2018,7,19,15,45,764.5,119.5,3.4,32.2,624.5,818.2,601.99
2018,7,19,16,0,748.0,116.0,3.5,31.4,580.0,784.74,583.55
2018,7,19,16,15,726.5,112.0,3.5,30.8,532.5,748.64,562.02
2018,7,19,16,30,705.0,108.0,3.5,30.2,485.0,706.4,535.81
2018,7,19,16,45,676.5,103.0,3.5,29.65,435.0,656.24,503.27
2018,7,19,17,0,648.0,98.0,3.5,29.1,385.0,605.46,468.53
2018,7,19,17,15,610.0,92.0,3.4,28.3,335.0,546.81,426.99
2018,7,19,17,30,572.0,86.0,3.3,27.5,285.0,489.08,384.73
2018,7,19,17,45,519.5,78.0,3.25,26.7,236.0,421.91,333.67
2018,7,19,18,0,467.0,70.0,3.2,25.9,187.0,357.92,283.11
2018,7,19,18,15,396.0,59.5,3.0,25.05,143.0,285.97,224.33
2018,7,19,18,30,325.0,49.0,2.8,24.2,99.0,217.99,167.17
2018,7,19,18,45,227.5,35.0,2.65,23.35,64.0,147.12,106.32
2018,7,19,19,0,130.0,21.0,2.5,22.5,29.0,78.45,24.98
2018,7,19,19,15,65.0,10.5,2.35,22.05,14.5,26.32,0.0
2018,7,19,19,30,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.1,21.15,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.85,20.45,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.65,17.0,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,17.2,2.0,0.0,0.0
2018,7,20,5,15,83.0,14.5,1.85,17.75,20.5,11.41,0.0
2018,7,20,5,30,157.0,27.0,1.9,18.3,39.0,20.44,9.28
2018,7,20,5,45,244.5,41.0,1.95,18.9,75.5,30.99,20.74
2018,7,20,6,0,332.0,55.0,2.0,19.5,112.0,41.52,30.41
2018,7,20,6,15,398.0,65.0,2.1,20.35,156.0,49.08,37.22
2018,7,20,6,30,464.0,75.0,2.2,21.2,200.0,58.88,45.73
2018,7,20,6,45,512.5,83.0,2.25,22.05,248.5,64.36,50.27
2018,7,20,7,0,561.0,91.0,2.3,22.9,297.0,69.74,54.58
2018,7,20,7,15,596.5,97.5,2.3,23.8,346.0,73.74,57.58
2018,7,20,7,30,632.0,104.0,2.3,24.7,395.0,77.62,60.41
2018,7,20,7,45,659.0,109.0,2.25,25.6,443.5,80.22,62.12
2018,7,20,8,0,686.0,114.0,2.2,26.5,492.0,82.72,63.73
2018,7,20,8,15,706.5,118.0,2.15,27.4,538.0,84.34,64.59
2018,7,20,8,30,727.0,122.0,2.1,28.3,584.0,85.85,65.36
2018,7,20,8,45,721.5,135.0,2.05,29.15,621.0,91.59,69.59
2018,7,20,9,0,716.0,148.0,2.0,30.0,658.0,146.52,85.43
2018,7,20,9,15,655.5,186.5,1.95,30.7,674.0,209.61,128.15
2018,7,20,9,30,595.0,225.0,1.9,31.4,690.0,265.99,172.32
2018,7,20,9,45,715.5,173.5,1.85,32.15,757.0,307.22,201.17
2018,7,20,10,0,836.0,122.0,1.8,32.9,824.0,365.97,244.94
2018,7,20,10,15,843.5,123.5,1.8,33.3,852.0,419.39,288.11
2018,7,20,10,30,851.0,125.0,1.8,33.7,880.0,472.12,329.68
2018,7,20,10,45,857.0,125.0,1.8,34.1,901.0,522.19,368.13
2018,7,20,11,0,863.0,125.0,1.8,34.5,922.0,570.96,404.39
2018,7,20,11,15,866.5,125.5,1.85,34.7,936.5,617.11,438.3
2018,7,20,11,30,870.0,126.0,1.9,34.9,951.0,661.37,470.02
2018,7,20,11,45,873.0,125.0,2.0,35.1,958.0,702.15,498.97
2018,7,20,12,0,876.0,124.0,2.1,35.3,965.0,740.65,525.85
2018,7,20,12,15,878.0,123.5,2.2,35.3,965.5,776.34,550.87
2018,7,20,12,30,880.0,123.0,2.3,35.3,966.0,809.37,572.65
2018,7,20,12,45,881.5,120.0,2.4,35.3,958.5,837.05,591.0
2018,7,20,13,0,883.0,117.0,2.5,35.3,951.0,861.52,607.37
2018,7,20,13,15,880.0,116.0,2.6,35.15,935.5,880.46,620.69
2018,7,20,13,30,877.0,115.0,2.7,35.0,920.0,895.8,631.87
2018,7,20,13,45,872.5,113.5,2.8,34.85,897.5,905.67,639.71
2018,7,20,14,0,868.0,112.0,2.9,34.7,875.0,911.78,645.33
2018,7,20,14,15,861.0,110.5,3.05,34.4,846.0,911.85,647.97
2018,7,20,14,30,854.0,109.0,3.2,34.1,817.0,908.2,648.34
2018,7,20,14,45,845.0,107.0,3.3,33.75,782.0,898.55,644.74
2018,7,20,15,0,836.0,105.0,3.4,33.4,747.0,885.35,638.91
2018,7,20,15,15,824.0,102.5,3.4,33.4,707.0,865.5,627.28
2018,7,20,15,30,812.0,100.0,3.4,33.4,667.0,842.44,613.61
2018,7,20,15,45,797.0,97.5,3.55,32.5,623.0,823.76,605.83
2018,7,20,16,0,782.0,95.0,3.7,31.6,579.0,791.94,588.9
2018,7,20,16,15,762.0,91.5,3.75,31.0,531.5,752.37,565.17
2018,7,20,16,30,742.0,88.0,3.8,30.4,484.0,710.85,539.64
2018,7,20,16,45,716.0,84.0,3.8,29.8,434.5,662.54,508.51
2018,7,20,17,0,690.0,80.0,3.8,29.2,385.0,613.33,475.95
2018,7,20,17,15,654.0,75.5,3.75,28.45,335.5,558.98,437.44
2018,7,20,17,30,618.0,71.0,3.7,27.7,286.0,502.7,396.17
2018,7,20,17,45,568.5,65.0,3.65,27.0,237.5,437.75,346.53
2018,7,20,18,0,519.0,59.0,3.6,26.3,189.0,375.69,297.17
2018,7,20,18,15,447.0,51.0,3.5,25.6,144.5,303.54,237.95
2018,7,20,18,30,375.0,43.0,3.4,24.9,100.0,237.67,181.99
2018,7,20,18,45,268.0,32.0,3.3,24.2,65.0,162.24,116.84
2018,7,20,19,0,161.0,21.0,3.2,23.5,30.0,88.85,23.95
2018,7,20,19,15,80.5,10.5,3.1,23.1,15.0,30.72,0.0
2018,7,20,19,30,0.0,0.0,3.0,22.7,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.8,21.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.75,21.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.7,21.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.65,21.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,20.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,20.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,20.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,20.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,20.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,19.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,19.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.05,19.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,18.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.4,16.9,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.4,17.0,2.0,0.0,0.0
2018,7,21,5,15,97.0,14.5,1.45,17.5,21.0,11.41,0.0
2018,7,21,5,30,183.0,27.0,1.5,18.0,40.0,20.51,8.97
2018,7,21,5,45,277.0,38.5,1.55,18.5,76.5,29.38,19.38
2018,7,21,6,0,371.0,50.0,1.6,19.0,113.0,40.39,29.49
2018,7,21,6,15,434.5,59.0,1.65,19.7,157.0,47.19,35.68
2018,7,21,6,30,498.0,68.0,1.7,20.4,201.0,53.93,41.58
2018,7,21,6,45,517.0,79.5,1.7,21.1,243.5,61.85,48.31
2018,7,21,7,0,536.0,91.0,1.7,21.8,286.0,69.4,54.54
2018,7,21,7,15,566.5,99.5,1.65,22.65,334.0,74.66,58.63
2018,7,21,7,30,597.0,108.0,1.6,23.5,382.0,79.7,62.46
2018,7,21,7,45,452.5,161.5,1.6,24.3,383.0,108.0,85.68
2018,7,21,8,0,308.0,215.0,1.6,25.1,384.0,138.86,110.46
2018,7,21,8,15,502.5,173.0,1.6,25.85,478.5,113.01,88.54
2018,7,21,8,30,697.0,131.0,1.6,26.6,573.0,90.38,69.5
2018,7,21,8,45,724.5,130.0,1.6,27.35,618.5,88.9,67.9
2018,7,21,9,0,752.0,129.0,1.6,28.1,664.0,145.6,84.16
2018,7,21,9,15,573.0,210.5,1.65,28.75,631.5,212.35,134.48
2018,7,21,9,30,394.0,292.0,1.7,29.4,599.0,264.91,180.57
2018,7,21,9,45,484.5,268.0,1.75,30.05,662.5,306.27,209.5
2018,7,21,10,0,575.0,244.0,1.8,30.7,726.0,354.39,244.99
2018,7,21,10,15,657.0,217.5,1.9,31.05,786.0,407.77,285.68
2018,7,21,10,30,739.0,191.0,2.0,31.4,846.0,468.17,331.51
2018,7,21,10,45,793.5,162.0,2.15,31.8,881.0,519.52,371.06
2018,7,21,11,0,848.0,133.0,2.3,32.2,916.0,569.19,409.03
2018,7,21,11,15,852.5,133.0,2.45,32.35,930.5,615.05,443.78
2018,7,21,11,30,857.0,133.0,2.6,32.5,945.0,659.15,476.51
2018,7,21,11,45,860.0,133.0,2.8,32.65,952.5,700.3,506.77
2018,7,21,12,0,863.0,133.0,3.0,32.8,960.0,739.25,535.02
2018,7,21,12,15,868.0,129.0,3.15,32.75,960.5,774.29,560.55
2018,7,21,12,30,873.0,125.0,3.3,32.7,961.0,806.74,582.91
2018,7,21,12,45,878.0,120.5,3.4,32.6,955.0,835.94,602.89
2018,7,21,13,0,883.0,116.0,3.5,32.5,949.0,862.05,620.89
2018,7,21,13,15,881.0,114.5,3.55,32.35,934.0,881.42,634.43
2018,7,21,13,30,879.0,113.0,3.6,32.2,919.0,897.2,645.75
2018,7,21,13,45,875.0,111.5,3.7,32.0,897.0,907.52,654.05
2018,7,21,14,0,871.0,110.0,3.8,31.8,875.0,914.08,660.07
2018,7,21,14,15,865.0,108.5,3.8,31.55,846.5,915.06,662.18
2018,7,21,14,30,859.0,107.0,3.8,31.3,818.0,912.3,661.99
2018,7,21,14,45,851.0,104.5,3.85,31.0,783.5,903.0,658.04
2018,7,21,15,0,843.0,102.0,3.9,30.7,749.0,890.11,651.82
2018,7,21,15,15,831.0,100.5,3.9,30.7,709.0,871.17,640.59
2018,7,21,15,30,819.0,99.0,3.9,30.7,669.0,849.03,627.3
2018,7,21,15,45,805.0,95.5,3.9,29.95,625.0,829.89,617.92
2018,7,21,16,0,791.0,92.0,3.9,29.2,581.0,797.55,599.36
2018,7,21,16,15,773.5,88.5,3.9,28.7,534.0,759.76,576.2
2018,7,21,16,30,756.0,85.0,3.9,28.2,487.0,719.85,551.18
2018,7,21,16,45,731.5,81.0,3.85,27.65,438.0,672.18,520.02
2018,7,21,17,0,707.0,77.0,3.8,27.1,389.0,623.47,487.42
2018,7,21,17,15,672.5,73.0,3.75,26.4,339.0,569.78,449.32
2018,7,21,17,30,638.0,69.0,3.7,25.7,289.0,514.25,408.28
2018,7,21,17,45,589.0,63.0,3.6,25.0,240.0,448.63,357.73
2018,7,21,18,0,540.0,57.0,3.5,24.3,191.0,385.84,307.39
2018,7,21,18,15,466.5,49.5,3.4,23.55,146.0,312.39,246.71
2018,7,21,18,30,393.0,42.0,3.3,22.8,101.0,245.32,189.27
2018,7,21,18,45,281.5,31.5,3.15,22.1,65.5,167.54,121.31
2018,7,21,19,0,170.0,21.0,3.0,21.4,30.0,91.89,19.21
2018,7,21,19,15,85.0,10.5,2.9,20.95,15.0,32.07,0.0
2018,7,21,19,30,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,17.65,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
