Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,16,0,757.0,97.0,4.2,23.9,480.0,830.18,641.49
2018,8,30,16,15,728.0,92.0,4.15,23.3,428.5,783.39,611.66
2018,8,30,16,30,699.0,87.0,4.1,22.7,377.0,729.93,576.25
2018,8,30,16,45,658.5,81.0,4.05,22.1,324.0,665.08,531.26
2018,8,30,17,0,618.0,75.0,4.0,21.5,271.0,600.7,485.01
2018,8,30,17,15,560.0,67.5,3.85,20.7,219.5,522.73,426.11
2018,8,30,17,30,502.0,60.0,3.7,19.9,168.0,447.73,365.66
2018,8,30,17,45,414.0,49.0,3.6,19.1,121.5,353.69,286.95
2018,8,30,18,0,326.0,38.0,3.5,18.3,75.0,267.25,210.32
2018,8,30,18,15,198.0,24.0,3.45,17.75,43.0,155.78,77.17
2018,8,30,18,30,70.0,10.0,3.4,17.2,11.0,40.92,0.0
2018,8,30,18,45,35.0,5.0,3.4,16.65,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.0,1.65,12.85,0.5,0.0,0.0
2018,8,31,5,30,14.0,2.0,1.9,13.2,1.0,0.0,0.0
2018,8,31,5,45,80.5,12.5,2.15,13.55,17.0,9.83,0.0
2018,8,31,6,0,147.0,23.0,2.4,13.9,33.0,17.49,6.48
2018,8,31,6,15,301.0,36.0,2.5,14.35,80.5,29.31,19.69
2018,8,31,6,30,455.0,49.0,2.6,14.8,128.0,40.14,29.83
2018,8,31,6,45,378.5,61.0,2.65,15.2,142.0,46.17,35.48
2018,8,31,7,0,302.0,73.0,2.7,15.6,156.0,53.39,41.95
2018,8,31,7,15,278.5,98.5,2.7,16.25,187.5,71.38,57.66
2018,8,31,7,30,255.0,124.0,2.7,16.9,219.0,86.92,70.92
2018,8,31,7,45,498.5,106.0,2.75,17.55,327.0,77.74,62.51
2018,8,31,8,0,742.0,88.0,2.8,18.2,435.0,74.66,59.46
2018,8,31,8,15,794.5,84.5,2.8,18.95,493.0,72.68,57.35
2018,8,31,8,30,847.0,81.0,2.8,19.7,551.0,78.91,62.29
2018,8,31,8,45,864.5,82.5,2.8,20.4,597.5,128.32,72.53
2018,8,31,9,0,882.0,84.0,2.8,21.1,644.0,190.75,110.49
2018,8,31,9,15,894.0,86.0,2.85,21.8,685.5,253.95,159.94
2018,8,31,9,30,906.0,88.0,2.9,22.5,727.0,317.77,214.0
2018,8,31,9,45,915.0,89.5,3.0,23.2,762.5,380.59,268.19
2018,8,31,10,0,924.0,91.0,3.1,23.9,798.0,443.13,321.3
2018,8,31,10,15,931.5,92.0,3.2,24.5,827.0,504.06,371.85
2018,8,31,10,30,939.0,93.0,3.3,25.1,856.0,564.0,419.97
2018,8,31,10,45,944.5,93.0,3.45,25.75,877.5,620.75,464.22
2018,8,31,11,0,950.0,93.0,3.6,26.4,899.0,675.76,505.79
2018,8,31,11,15,953.0,93.5,3.75,26.8,913.0,727.55,544.36
2018,8,31,11,30,956.0,94.0,3.9,27.2,927.0,776.91,580.26
2018,8,31,11,45,958.0,93.5,4.0,27.6,933.0,821.97,610.91
2018,8,31,12,0,960.0,93.0,4.1,28.0,939.0,864.07,638.6
2018,8,31,12,15,960.0,92.5,4.2,28.15,936.5,901.34,663.54
2018,8,31,12,30,960.0,92.0,4.3,28.3,934.0,935.13,686.12
2018,8,31,12,45,958.5,91.0,4.4,28.45,923.0,963.47,705.08
2018,8,31,13,0,957.0,90.0,4.5,28.6,912.0,987.94,721.58
2018,8,31,13,15,954.0,88.5,4.55,28.55,893.5,1006.51,734.61
2018,8,31,13,30,951.0,87.0,4.6,28.5,875.0,1020.95,745.11
2018,8,31,13,45,946.5,85.5,4.7,28.45,849.0,1029.77,752.58
2018,8,31,14,0,942.0,84.0,4.8,28.4,823.0,1034.37,757.61
2018,8,31,14,15,934.5,82.5,4.85,28.15,790.0,1031.8,758.29
2018,8,31,14,30,927.0,81.0,4.9,27.9,757.0,1025.07,756.42
2018,8,31,14,45,917.0,79.0,4.95,27.65,717.5,1011.21,749.96
2018,8,31,15,0,907.0,77.0,5.0,27.4,678.0,993.43,740.98
2018,8,31,15,15,893.0,74.5,5.0,27.4,633.0,967.4,725.33
2018,8,31,15,30,879.0,72.0,5.0,27.4,588.0,937.91,707.37
2018,8,31,15,45,845.0,73.0,5.0,26.55,534.5,891.0,679.56
2018,8,31,16,0,811.0,74.0,5.0,25.7,481.0,852.46,657.18
2018,8,31,16,15,794.0,69.0,4.95,25.05,431.5,809.0,629.92
2018,8,31,16,30,777.0,64.0,4.9,24.4,382.0,763.37,600.44
2018,8,31,16,45,749.5,59.0,4.85,23.8,331.0,707.37,562.24
2018,8,31,17,0,722.0,54.0,4.8,23.2,280.0,650.65,522.09
2018,8,31,17,15,667.0,49.5,4.5,22.3,227.0,574.21,464.59
2018,8,31,17,30,612.0,45.0,4.2,21.4,174.0,500.13,406.2
2018,8,31,17,45,519.5,38.0,3.95,20.55,126.0,408.33,328.95
2018,8,31,18,0,427.0,31.0,3.7,19.7,78.0,319.88,249.14
2018,8,31,18,15,264.0,20.5,3.5,19.0,44.5,186.23,71.08
2018,8,31,18,30,101.0,10.0,3.3,18.3,11.0,55.6,0.0
2018,8,31,18,45,50.5,5.0,3.15,17.65,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,8.5,1.5,1.55,12.9,1.0,0.0,0.0
2018,9,1,5,30,17.0,3.0,1.6,13.2,2.0,0.0,0.0
2018,9,1,5,45,50.0,11.5,1.65,13.45,14.0,9.05,0.0
2018,9,1,6,0,83.0,20.0,1.7,13.7,26.0,15.31,4.47
2018,9,1,6,15,110.0,35.5,1.65,14.25,50.0,26.7,17.42
2018,9,1,6,30,137.0,51.0,1.6,14.8,74.0,37.86,27.82
2018,9,1,6,45,129.5,68.5,1.55,15.3,96.5,49.77,38.65
2018,9,1,7,0,122.0,86.0,1.5,15.8,119.0,62.8,50.23
2018,9,1,7,15,175.0,100.0,1.4,16.55,159.0,70.88,57.14
2018,9,1,7,30,228.0,114.0,1.3,17.3,199.0,80.41,65.11
2018,9,1,7,45,236.0,138.0,1.2,18.05,237.0,94.98,77.24
2018,9,1,8,0,244.0,162.0,1.1,18.8,275.0,108.93,88.58
2018,9,1,8,15,352.5,165.0,1.1,19.6,349.0,107.75,86.94
2018,9,1,8,30,461.0,168.0,1.1,20.4,423.0,110.51,88.67
2018,9,1,8,45,657.5,131.0,1.1,21.15,528.5,133.03,81.59
2018,9,1,9,0,854.0,94.0,1.1,21.9,634.0,195.54,114.42
2018,9,1,9,15,877.0,93.5,1.25,22.6,679.5,257.81,162.23
2018,9,1,9,30,900.0,93.0,1.4,23.3,725.0,322.0,215.41
2018,9,1,9,45,905.5,97.0,1.5,23.95,760.0,385.27,269.05
2018,9,1,10,0,911.0,101.0,1.6,24.6,795.0,447.91,321.2
2018,9,1,10,15,918.5,102.0,1.8,25.15,824.0,508.3,370.63
2018,9,1,10,30,926.0,103.0,2.0,25.7,853.0,567.72,417.8
2018,9,1,10,45,931.5,103.5,2.15,26.25,875.0,624.39,461.31
2018,9,1,11,0,937.0,104.0,2.3,26.8,897.0,679.35,502.26
2018,9,1,11,15,940.5,105.0,2.5,27.2,911.5,731.46,540.64
2018,9,1,11,30,944.0,106.0,2.7,27.6,926.0,781.24,576.52
2018,9,1,11,45,945.5,106.0,2.85,27.95,932.0,826.08,607.14
2018,9,1,12,0,947.0,106.0,3.0,28.3,938.0,867.97,634.71
2018,9,1,12,15,943.0,108.0,3.15,28.4,934.0,903.95,658.91
2018,9,1,12,30,939.0,110.0,3.3,28.5,930.0,936.34,680.77
2018,9,1,12,45,932.0,112.0,3.45,28.65,918.0,962.32,698.36
2018,9,1,13,0,925.0,114.0,3.6,28.8,906.0,984.35,713.5
2018,9,1,13,15,920.5,113.0,3.7,28.75,887.0,1001.81,726.04
2018,9,1,13,30,916.0,112.0,3.8,28.7,868.0,1015.23,736.14
2018,9,1,13,45,909.0,111.0,3.85,28.65,841.5,1022.14,741.87
2018,9,1,14,0,902.0,110.0,3.9,28.6,815.0,1024.94,745.14
2018,9,1,14,15,893.0,108.5,3.95,28.45,781.5,1021.15,744.62
2018,9,1,14,30,884.0,107.0,4.0,28.3,748.0,1013.36,741.67
2018,9,1,14,45,872.0,104.5,4.0,28.1,708.5,997.57,733.45
2018,9,1,15,0,860.0,102.0,4.0,27.9,669.0,990.82,731.4
2018,9,1,15,15,843.5,99.5,4.0,27.9,624.0,962.91,714.72
2018,9,1,15,30,827.0,97.0,4.0,27.9,579.0,931.68,695.91
2018,9,1,15,45,805.0,94.0,3.95,27.2,529.5,891.64,672.6
2018,9,1,16,0,783.0,91.0,3.9,26.5,480.0,849.04,647.16
2018,9,1,16,15,740.0,88.5,3.8,25.9,424.0,791.6,610.2
2018,9,1,16,30,697.0,86.0,3.7,25.3,368.0,728.87,568.53
2018,9,1,16,45,605.5,84.0,3.65,24.7,304.0,627.35,496.93
2018,9,1,17,0,514.0,82.0,3.6,24.1,240.0,529.78,425.48
2018,9,1,17,15,465.0,71.5,3.35,23.1,193.5,458.94,371.18
2018,9,1,17,30,416.0,61.0,3.1,22.1,147.0,390.68,316.16
2018,9,1,17,45,346.0,48.0,2.9,21.1,105.5,309.98,248.48
2018,9,1,18,0,276.0,35.0,2.7,20.1,64.0,235.86,181.39
2018,9,1,18,15,166.0,21.5,2.65,19.35,36.0,133.64,26.72
2018,9,1,18,30,56.0,8.0,2.6,18.6,8.0,32.78,0.0
2018,9,1,18,45,28.0,4.0,2.55,17.9,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,2,5,45,95.0,12.5,0.8,13.6,18.5,9.83,0.0
2018,9,2,6,0,190.0,25.0,0.8,14.1,37.0,19.05,6.15
2018,9,2,6,15,303.5,38.0,0.8,14.8,79.0,31.09,21.11
2018,9,2,6,30,417.0,51.0,0.8,15.5,121.0,41.58,31.0
2018,9,2,6,45,460.5,62.5,0.8,16.2,165.5,50.2,38.89
2018,9,2,7,0,504.0,74.0,0.8,16.9,210.0,58.57,46.3
2018,9,2,7,15,544.5,84.5,0.85,17.9,260.0,65.89,52.47
2018,9,2,7,30,585.0,95.0,0.9,18.9,310.0,72.97,58.25
2018,9,2,7,45,647.5,96.5,0.95,19.9,368.0,73.89,58.59
2018,9,2,8,0,710.0,98.0,1.0,20.9,426.0,75.08,59.15
2018,9,2,8,15,748.0,99.5,1.0,22.0,479.5,75.97,59.41
2018,9,2,8,30,786.0,101.0,1.0,23.1,533.0,83.26,65.04
2018,9,2,8,45,805.5,103.5,1.0,24.2,579.5,134.82,76.91
2018,9,2,9,0,825.0,106.0,1.0,25.3,626.0,195.81,114.14
2018,9,2,9,15,840.0,109.0,1.0,26.1,668.0,258.23,161.65
2018,9,2,9,30,855.0,112.0,1.0,26.9,710.0,321.85,213.23
2018,9,2,9,45,867.0,113.0,1.05,27.7,746.0,386.08,265.68
2018,9,2,10,0,879.0,114.0,1.1,28.5,782.0,447.08,314.72
2018,9,2,10,15,887.0,115.0,1.2,29.0,810.5,506.1,361.5
2018,9,2,10,30,895.0,116.0,1.3,29.5,839.0,564.26,406.1
2018,9,2,10,45,901.0,117.0,1.4,30.0,861.0,620.16,447.67
2018,9,2,11,0,907.0,118.0,1.5,30.5,883.0,674.51,486.83
2018,9,2,11,15,910.5,118.5,1.55,30.8,896.5,724.97,522.27
2018,9,2,11,30,914.0,119.0,1.6,31.1,910.0,773.17,555.28
2018,9,2,11,45,916.0,119.0,1.65,31.4,916.0,817.32,584.26
2018,9,2,12,0,918.0,119.0,1.7,31.7,922.0,858.66,610.01
2018,9,2,12,15,916.5,118.5,1.75,31.8,918.5,893.61,632.06
2018,9,2,12,30,915.0,118.0,1.8,31.9,915.0,925.13,651.96
2018,9,2,12,45,911.5,118.0,1.9,32.0,903.5,951.76,669.39
2018,9,2,13,0,908.0,118.0,2.0,32.1,892.0,974.63,684.6
2018,9,2,13,15,903.5,117.5,2.1,32.0,873.5,992.23,697.22
2018,9,2,13,30,899.0,117.0,2.2,31.9,855.0,1005.87,707.58
2018,9,2,13,45,892.5,115.0,2.3,31.8,828.5,1012.04,713.48
2018,9,2,14,0,886.0,113.0,2.4,31.7,802.0,1014.12,717.05
2018,9,2,14,15,876.5,111.5,2.55,31.4,769.0,1009.73,717.8
2018,9,2,14,30,867.0,110.0,2.7,31.1,736.0,1001.38,716.17
2018,9,2,14,45,848.5,109.0,2.8,30.85,694.0,994.25,714.81
2018,9,2,15,0,830.0,108.0,2.9,30.6,652.0,969.84,702.39
2018,9,2,15,15,806.0,107.5,2.9,30.6,605.5,937.22,683.19
2018,9,2,15,30,782.0,107.0,2.9,30.6,559.0,901.57,661.93
2018,9,2,15,45,765.5,101.0,3.1,29.65,511.5,863.99,642.95
2018,9,2,16,0,749.0,95.0,3.3,28.7,464.0,823.73,621.41
2018,9,2,16,15,707.5,90.0,3.3,27.85,408.0,765.91,585.51
2018,9,2,16,30,666.0,85.0,3.3,27.0,352.0,702.21,544.29
2018,9,2,16,45,623.0,79.0,3.3,26.2,300.5,636.2,499.74
2018,9,2,17,0,580.0,73.0,3.3,25.4,249.0,570.99,453.86
2018,9,2,17,15,525.0,64.5,3.2,24.2,200.0,495.37,397.85
2018,9,2,17,30,470.0,56.0,3.1,23.0,151.0,422.72,340.21
2018,9,2,17,45,381.0,45.0,2.95,21.85,107.0,329.5,262.84
2018,9,2,18,0,292.0,34.0,2.8,20.7,63.0,244.33,185.77
2018,9,2,18,15,166.0,20.0,2.7,19.95,34.5,130.38,0.0
2018,9,2,18,30,40.0,6.0,2.6,19.2,6.0,23.66,0.0
2018,9,2,18,45,20.0,3.0,2.45,18.45,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,85.5,12.0,0.95,13.8,17.5,9.44,0.0
2018,9,3,6,0,171.0,24.0,1.1,14.1,35.0,18.26,4.74
2018,9,3,6,15,281.5,37.5,1.15,14.65,75.5,28.65,18.95
2018,9,3,6,30,392.0,51.0,1.2,15.2,116.0,41.45,30.88
2018,9,3,6,45,286.0,65.0,1.25,15.8,121.5,48.04,37.02
2018,9,3,7,0,180.0,79.0,1.3,16.4,127.0,57.4,45.35
2018,9,3,7,15,116.0,105.0,1.3,17.3,138.5,75.22,60.78
2018,9,3,7,30,52.0,131.0,1.3,18.2,150.0,92.55,75.4
2018,9,3,7,45,118.5,151.0,1.3,19.1,203.0,103.93,84.6
2018,9,3,8,0,185.0,171.0,1.3,20.0,256.0,117.23,95.24
2018,9,3,8,15,265.0,184.5,1.3,20.9,321.5,121.76,98.33
2018,9,3,8,30,345.0,198.0,1.3,21.8,387.0,130.55,104.93
2018,9,3,8,45,513.0,174.0,1.25,22.7,482.0,151.64,99.54
2018,9,3,9,0,681.0,150.0,1.2,23.6,577.0,201.08,125.05
2018,9,3,9,15,750.0,136.0,1.3,24.25,635.0,255.67,164.94
2018,9,3,9,30,819.0,122.0,1.4,24.9,693.0,321.57,216.92
2018,9,3,9,45,826.0,126.0,1.5,25.55,727.0,382.13,267.54
2018,9,3,10,0,833.0,130.0,1.6,26.2,761.0,442.45,317.02
2018,9,3,10,15,841.5,131.5,1.65,26.8,789.0,501.01,363.64
2018,9,3,10,30,850.0,133.0,1.7,27.4,817.0,558.94,408.15
2018,9,3,10,45,856.0,134.5,1.75,28.0,838.5,614.53,449.47
2018,9,3,11,0,862.0,136.0,1.8,28.6,860.0,662.93,484.6
2018,9,3,11,15,866.0,136.5,1.85,29.0,874.0,711.83,519.31
2018,9,3,11,30,870.0,137.0,1.9,29.4,888.0,758.65,551.66
2018,9,3,11,45,872.5,137.0,1.95,29.85,894.0,801.61,580.51
2018,9,3,12,0,875.0,137.0,2.0,30.3,900.0,841.93,605.73
2018,9,3,12,15,875.5,136.0,2.1,30.5,897.5,876.89,628.37
2018,9,3,12,30,876.0,135.0,2.2,30.7,895.0,908.69,648.98
2018,9,3,12,45,874.5,134.0,2.25,30.95,884.5,935.35,665.75
2018,9,3,13,0,873.0,133.0,2.3,31.2,874.0,958.46,680.34
2018,9,3,13,15,868.0,131.5,2.35,31.2,855.0,974.1,691.01
2018,9,3,13,30,863.0,130.0,2.4,31.2,836.0,985.86,699.44
2018,9,3,13,45,855.5,129.0,2.5,31.2,810.0,1006.6,714.2
2018,9,3,14,0,848.0,128.0,2.6,31.2,784.0,1008.65,717.26
2018,9,3,14,15,837.5,125.5,2.65,31.0,750.5,1002.05,715.28
2018,9,3,14,30,827.0,123.0,2.7,30.8,717.0,991.49,710.99
2018,9,3,14,45,813.0,120.5,2.75,30.6,677.5,973.62,702.13
2018,9,3,15,0,799.0,118.0,2.8,30.4,638.0,952.12,691.02
2018,9,3,15,15,781.0,114.5,2.8,30.4,593.5,922.15,673.44
2018,9,3,15,30,763.0,111.0,2.8,30.4,549.0,889.07,653.79
2018,9,3,15,45,738.0,107.5,2.9,29.6,500.5,853.15,634.79
2018,9,3,16,0,713.0,104.0,3.0,28.8,452.0,808.83,609.51
2018,9,3,16,15,679.5,98.0,3.0,28.1,400.0,752.17,574.08
2018,9,3,16,30,646.0,92.0,3.0,27.4,348.0,694.7,537.02
2018,9,3,16,45,600.0,85.5,2.95,26.75,296.0,626.07,490.13
2018,9,3,17,0,554.0,79.0,2.9,26.1,244.0,558.4,442.1
2018,9,3,17,15,488.0,69.5,2.8,25.15,193.5,474.33,378.9
2018,9,3,17,30,422.0,60.0,2.7,24.2,143.0,394.13,315.17
2018,9,3,17,45,326.0,47.0,2.6,23.3,99.5,294.6,233.01
2018,9,3,18,0,230.0,34.0,2.5,22.4,56.0,209.45,155.66
2018,9,3,18,15,128.5,19.5,2.4,21.75,30.5,108.91,0.0
2018,9,3,18,30,27.0,5.0,2.3,21.1,5.0,3.93,0.0
2018,9,3,18,45,13.5,2.5,2.15,20.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,4,5,45,67.5,12.0,0.95,14.75,16.0,9.44,0.0
2018,9,4,6,0,135.0,24.0,1.0,15.1,32.0,18.15,3.54
2018,9,4,6,15,237.0,39.5,1.05,15.7,71.0,29.84,19.79
2018,9,4,6,30,339.0,55.0,1.1,16.3,110.0,41.54,30.77
2018,9,4,6,45,305.5,70.5,1.15,16.9,134.0,51.98,40.29
2018,9,4,7,0,272.0,86.0,1.2,17.5,158.0,61.8,49.0
2018,9,4,7,15,274.5,105.0,1.1,18.4,191.5,75.28,60.55
2018,9,4,7,30,277.0,124.0,1.0,19.3,225.0,87.23,70.47
2018,9,4,7,45,299.0,142.5,0.9,20.2,266.5,98.75,79.79
2018,9,4,8,0,321.0,161.0,0.8,21.1,308.0,109.9,88.57
2018,9,4,8,15,441.5,158.0,0.7,22.1,384.5,105.76,84.36
2018,9,4,8,30,562.0,155.0,0.6,23.1,461.0,105.55,83.52
2018,9,4,8,45,655.0,144.0,0.5,24.1,530.5,146.92,90.04
2018,9,4,9,0,748.0,133.0,0.4,25.1,600.0,201.74,121.29
2018,9,4,9,15,782.0,129.0,0.35,26.05,646.0,264.69,167.93
2018,9,4,9,30,816.0,125.0,0.3,27.0,692.0,325.22,215.27
2018,9,4,9,45,841.0,121.0,0.3,27.9,731.0,385.81,263.35
2018,9,4,10,0,866.0,117.0,0.3,28.8,770.0,448.7,311.91
2018,9,4,10,15,874.5,118.0,0.4,29.45,798.5,507.32,357.15
2018,9,4,10,30,883.0,119.0,0.5,30.1,827.0,565.14,400.32
2018,9,4,10,45,889.0,119.5,0.6,30.7,848.5,620.1,440.18
2018,9,4,11,0,895.0,120.0,0.7,31.3,870.0,673.49,477.72
2018,9,4,11,15,899.0,120.0,0.75,31.65,883.5,723.33,511.74
2018,9,4,11,30,903.0,120.0,0.8,32.0,897.0,770.94,543.42
2018,9,4,11,45,904.5,120.5,0.9,32.4,902.5,814.64,571.75
2018,9,4,12,0,906.0,121.0,1.0,32.8,908.0,855.53,597.14
2018,9,4,12,15,904.0,122.0,1.1,32.9,905.0,890.92,619.76
2018,9,4,12,30,902.0,123.0,1.2,33.0,902.0,922.94,640.35
2018,9,4,12,45,897.5,123.0,1.3,33.15,890.0,948.26,656.77
2018,9,4,13,0,893.0,123.0,1.4,33.3,878.0,969.81,671.03
2018,9,4,13,15,888.0,122.0,1.5,33.2,859.0,986.06,682.89
2018,9,4,13,30,883.0,121.0,1.6,33.1,840.0,998.38,692.56
2018,9,4,13,45,876.5,119.0,1.7,33.0,813.5,1004.24,698.47
2018,9,4,14,0,870.0,117.0,1.8,32.9,787.0,1006.09,702.12
2018,9,4,14,15,860.5,115.5,1.85,32.65,754.0,1001.5,701.79
2018,9,4,14,30,851.0,114.0,1.9,32.4,721.0,1006.96,707.87
2018,9,4,14,45,838.5,111.0,2.0,32.15,681.5,989.73,700.53
2018,9,4,15,0,826.0,108.0,2.1,31.9,642.0,968.77,691.02
2018,9,4,15,15,808.5,104.5,2.1,31.9,597.0,938.81,674.01
2018,9,4,15,30,791.0,101.0,2.1,31.9,552.0,905.67,654.94
2018,9,4,15,45,763.0,98.0,2.25,31.1,501.5,860.34,631.07
2018,9,4,16,0,735.0,95.0,2.4,30.3,451.0,818.64,608.84
2018,9,4,16,15,700.5,90.0,2.4,29.55,398.5,761.66,574.08
2018,9,4,16,30,666.0,85.0,2.4,28.8,346.0,703.9,537.72
2018,9,4,16,45,620.0,78.5,2.45,28.05,293.5,634.6,491.82
2018,9,4,17,0,574.0,72.0,2.5,27.3,241.0,566.35,444.57
2018,9,4,17,15,517.5,63.5,2.45,26.1,192.5,489.68,388.53
2018,9,4,17,30,461.0,55.0,2.4,24.9,144.0,416.08,330.69
2018,9,4,17,45,360.5,44.0,2.35,23.7,100.0,315.75,248.4
2018,9,4,18,0,260.0,33.0,2.3,22.5,56.0,226.71,165.64
2018,9,4,18,15,145.5,19.5,2.2,21.8,30.5,91.84,0.0
2018,9,4,18,30,31.0,6.0,2.1,21.1,5.0,0.0,0.0
2018,9,4,18,45,15.5,3.0,2.0,20.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,81.5,11.5,1.1,14.4,16.0,9.05,0.0
2018,9,5,6,0,163.0,23.0,1.2,14.7,32.0,17.48,1.9
2018,9,5,6,15,277.5,36.0,1.15,15.3,72.0,29.43,19.39
2018,9,5,6,30,392.0,49.0,1.1,15.9,112.0,39.91,29.38
2018,9,5,6,45,333.0,61.5,1.1,16.5,129.0,46.08,35.16
2018,9,5,7,0,274.0,74.0,1.1,17.1,146.0,53.82,42.06
2018,9,5,7,15,251.5,94.0,1.1,18.0,171.5,68.11,54.41
2018,9,5,7,30,229.0,114.0,1.1,18.9,197.0,80.41,64.73
2018,9,5,7,45,212.0,138.0,1.1,19.85,224.0,94.58,76.39
2018,9,5,8,0,195.0,162.0,1.1,20.8,251.0,108.03,87.19
2018,9,5,8,15,195.5,188.5,1.1,21.75,286.0,127.74,103.0
2018,9,5,8,30,196.0,215.0,1.1,22.7,321.0,142.52,114.41
2018,9,5,8,45,314.5,209.5,1.1,23.7,397.0,162.92,113.89
2018,9,5,9,0,433.0,204.0,1.1,24.7,473.0,201.11,134.77
2018,9,5,9,15,584.0,176.5,1.2,25.5,565.5,251.85,167.91
2018,9,5,9,30,735.0,149.0,1.3,26.3,658.0,318.12,216.19
2018,9,5,9,45,793.5,134.0,1.35,27.05,708.5,381.61,266.63
2018,9,5,10,0,852.0,119.0,1.4,27.8,759.0,446.35,317.65
2018,9,5,10,15,860.0,120.5,1.55,28.4,787.5,504.8,364.18
2018,9,5,10,30,868.0,122.0,1.7,29.0,816.0,561.99,408.34
2018,9,5,10,45,874.0,122.0,1.8,29.6,836.5,615.8,448.52
2018,9,5,11,0,880.0,122.0,1.9,30.2,857.0,668.06,486.32
2018,9,5,11,15,883.5,123.0,2.0,30.5,870.5,717.67,521.81
2018,9,5,11,30,887.0,124.0,2.1,30.8,884.0,765.09,554.97
2018,9,5,11,45,888.5,124.0,2.25,31.1,889.0,807.71,584.02
2018,9,5,12,0,890.0,124.0,2.4,31.4,894.0,847.56,610.03
2018,9,5,12,15,889.5,123.5,2.5,31.4,891.0,882.29,633.03
2018,9,5,12,30,889.0,123.0,2.6,31.4,888.0,913.75,653.95
2018,9,5,12,45,887.0,122.0,2.75,31.45,877.0,939.94,671.82
2018,9,5,13,0,885.0,121.0,2.9,31.5,866.0,962.51,687.49
2018,9,5,13,15,738.5,177.5,2.95,31.3,790.0,923.72,663.79
2018,9,5,13,30,592.0,234.0,3.0,31.1,714.0,854.34,618.83
2018,9,5,13,45,654.0,204.0,3.1,30.95,718.0,898.43,651.58
2018,9,5,14,0,716.0,174.0,3.2,30.8,722.0,938.46,679.43
2018,9,5,14,15,778.0,143.0,3.25,30.5,715.0,964.67,698.5
2018,9,5,14,30,840.0,112.0,3.3,30.2,708.0,995.24,720.7
2018,9,5,14,45,827.0,109.0,3.35,29.95,668.5,977.43,711.49
2018,9,5,15,0,814.0,106.0,3.4,29.7,629.0,955.95,700.3
2018,9,5,15,15,796.5,103.0,3.4,29.7,584.5,926.61,682.89
2018,9,5,15,30,779.0,100.0,3.4,29.7,540.0,894.14,663.38
2018,9,5,15,45,755.0,96.0,3.45,28.75,491.5,851.55,639.53
2018,9,5,16,0,731.0,92.0,3.5,27.8,443.0,812.16,617.36
2018,9,5,16,15,698.0,87.5,3.5,27.1,391.5,757.17,582.63
2018,9,5,16,30,665.0,83.0,3.5,26.4,340.0,701.33,546.29
2018,9,5,16,45,619.0,77.0,3.5,25.65,288.5,632.61,499.15
2018,9,5,17,0,573.0,71.0,3.5,24.9,237.0,564.95,450.78
2018,9,5,17,15,505.0,62.5,3.35,23.85,186.5,479.85,386.34
2018,9,5,17,30,437.0,54.0,3.2,22.8,136.0,398.89,320.98
2018,9,5,17,45,335.0,42.5,3.1,21.8,93.5,298.31,236.64
2018,9,5,18,0,233.0,31.0,3.0,20.8,51.0,207.91,149.42
2018,9,5,18,15,128.5,18.0,2.9,20.15,27.5,81.75,0.0
2018,9,5,18,30,24.0,5.0,2.8,19.5,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.7,18.85,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,5,45,90.5,11.5,0.9,13.4,16.5,9.05,0.0
2018,9,6,6,0,181.0,23.0,1.0,13.7,33.0,17.51,0.33
2018,9,6,6,15,303.5,34.5,0.9,14.3,73.0,28.33,18.47
2018,9,6,6,30,426.0,46.0,0.8,14.9,113.0,37.72,27.57
2018,9,6,6,45,400.0,57.5,0.75,15.55,139.5,45.88,35.14
2018,9,6,7,0,374.0,69.0,0.7,16.2,166.0,51.57,40.25
2018,9,6,7,15,325.0,90.5,0.65,17.15,188.5,65.03,51.91
2018,9,6,7,30,276.0,112.0,0.6,18.1,211.0,79.9,64.48
2018,9,6,7,45,421.0,113.5,0.5,19.05,291.0,80.18,64.21
2018,9,6,8,0,566.0,115.0,0.4,20.0,371.0,84.13,67.08
2018,9,6,8,15,685.0,101.0,0.4,21.15,446.0,75.8,59.45
2018,9,6,8,30,804.0,87.0,0.4,22.3,521.0,74.91,58.23
2018,9,6,8,45,823.0,89.5,0.4,23.45,567.5,134.94,74.37
2018,9,6,9,0,842.0,92.0,0.4,24.6,614.0,197.13,114.14
2018,9,6,9,15,857.0,93.5,0.45,25.55,655.0,264.42,165.95
2018,9,6,9,30,872.0,95.0,0.5,26.5,696.0,326.93,216.71
2018,9,6,9,45,884.0,95.5,0.55,27.5,731.5,388.38,266.73
2018,9,6,10,0,896.0,96.0,0.6,28.5,767.0,449.89,315.48
2018,9,6,10,15,903.5,96.5,0.9,29.05,795.0,509.08,363.18
2018,9,6,10,30,911.0,97.0,1.2,29.6,823.0,567.28,408.78
2018,9,6,10,45,916.0,98.0,1.45,30.2,844.0,623.21,451.05
2018,9,6,11,0,921.0,99.0,1.7,30.8,865.0,677.41,490.9
2018,9,6,11,15,924.0,100.0,1.9,31.05,878.5,728.29,527.85
2018,9,6,11,30,927.0,101.0,2.1,31.3,892.0,776.8,562.43
2018,9,6,11,45,928.0,101.0,2.3,31.55,897.0,820.29,591.57
2018,9,6,12,0,929.0,101.0,2.5,31.8,902.0,860.8,618.39
2018,9,6,12,15,930.5,99.0,2.65,31.85,899.0,896.69,642.3
2018,9,6,12,30,932.0,97.0,2.8,31.9,896.0,929.2,664.08
2018,9,6,12,45,932.0,95.5,2.9,32.0,886.0,957.32,682.59
2018,9,6,13,0,932.0,94.0,3.0,32.1,876.0,981.7,698.82
2018,9,6,13,15,929.0,92.5,3.1,32.0,857.0,999.36,711.47
2018,9,6,13,30,926.0,91.0,3.2,31.9,838.0,1012.98,721.77
2018,9,6,13,45,920.5,90.0,3.3,31.75,812.0,1020.59,728.59
2018,9,6,14,0,915.0,89.0,3.4,31.6,786.0,1024.09,733.01
2018,9,6,14,15,907.0,87.0,3.45,31.35,752.5,1019.85,732.61
2018,9,6,14,30,899.0,85.0,3.5,31.1,719.0,1011.54,729.8
2018,9,6,14,45,888.5,83.0,3.6,30.9,680.0,996.77,723.16
2018,9,6,15,0,878.0,81.0,3.7,30.7,641.0,978.21,714.14
2018,9,6,15,15,862.5,78.5,3.7,30.7,596.0,950.53,697.94
2018,9,6,15,30,847.0,76.0,3.7,30.7,551.0,919.6,679.59
2018,9,6,15,45,827.5,73.0,3.65,29.9,502.5,881.29,657.99
2018,9,6,16,0,808.0,70.0,3.6,29.1,454.0,850.7,641.35
2018,9,6,16,15,782.5,66.5,3.55,28.55,403.0,801.14,610.42
2018,9,6,16,30,757.0,63.0,3.5,28.0,352.0,750.01,577.64
2018,9,6,16,45,718.0,58.0,3.4,27.45,299.0,684.75,533.24
2018,9,6,17,0,679.0,53.0,3.3,26.9,246.0,619.76,487.25
2018,9,6,17,15,617.0,48.0,3.05,25.9,195.0,538.69,427.1
2018,9,6,17,30,555.0,43.0,2.8,24.9,144.0,466.99,370.39
2018,9,6,17,45,450.0,34.5,2.5,23.9,99.0,363.03,283.73
2018,9,6,18,0,345.0,26.0,2.2,22.9,54.0,265.47,183.12
2018,9,6,18,15,186.5,15.0,2.15,22.25,28.5,109.93,0.0
2018,9,6,18,30,28.0,4.0,2.1,21.6,3.0,0.0,0.0
2018,9,6,18,45,14.0,2.0,2.0,20.95,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,7,5,45,150.0,10.0,0.8,15.0,18.0,7.87,0.0
2018,9,7,6,0,300.0,20.0,0.8,15.5,36.0,16.7,0.0
2018,9,7,6,15,436.0,27.5,0.85,16.25,79.5,25.13,15.5
2018,9,7,6,30,572.0,35.0,0.9,17.0,123.0,32.36,22.62
2018,9,7,6,45,635.5,40.5,0.95,17.75,174.0,37.59,27.51
2018,9,7,7,0,699.0,46.0,1.0,18.5,225.0,42.89,32.25
2018,9,7,7,15,750.0,48.0,1.0,19.5,280.0,45.35,34.27
2018,9,7,7,30,801.0,50.0,1.0,20.5,335.0,53.2,40.86
2018,9,7,7,45,830.5,52.5,1.05,21.45,388.5,56.64,43.51
2018,9,7,8,0,860.0,55.0,1.1,22.4,442.0,60.0,46.03
2018,9,7,8,15,880.5,57.5,1.15,23.55,493.0,63.09,48.24
2018,9,7,8,30,901.0,60.0,1.2,24.7,544.0,68.88,52.68
2018,9,7,8,45,916.5,61.0,1.2,25.8,590.5,132.6,68.33
2018,9,7,9,0,932.0,62.0,1.2,26.9,637.0,197.81,110.51
2018,9,7,9,15,940.0,65.5,1.3,27.7,678.5,264.52,163.03
2018,9,7,9,30,948.0,69.0,1.4,28.5,720.0,331.36,218.51
2018,9,7,9,45,952.0,73.5,1.45,29.3,755.5,397.45,273.33
2018,9,7,10,0,956.0,78.0,1.5,30.1,791.0,462.66,326.0
2018,9,7,10,15,963.0,78.5,1.6,30.55,820.0,524.84,375.33
2018,9,7,10,30,970.0,79.0,1.7,31.0,849.0,585.86,422.11
2018,9,7,10,45,975.0,79.5,1.8,31.5,870.5,644.28,465.4
2018,9,7,11,0,980.0,80.0,1.9,32.0,892.0,700.8,505.95
2018,9,7,11,15,982.5,80.5,2.0,32.25,905.5,753.45,543.25
2018,9,7,11,30,985.0,81.0,2.1,32.5,919.0,803.49,577.35
2018,9,7,11,45,986.5,80.5,2.2,32.75,924.0,848.96,606.42
2018,9,7,12,0,988.0,80.0,2.3,33.0,929.0,891.28,633.28
2018,9,7,12,15,987.5,80.0,2.4,33.05,926.0,929.03,657.67
2018,9,7,12,30,987.0,80.0,2.5,33.1,923.0,963.15,679.78
2018,9,7,12,45,984.5,80.5,2.6,33.1,912.0,992.17,698.88
2018,9,7,13,0,982.0,81.0,2.7,33.1,901.0,1017.21,715.61
2018,9,7,13,15,978.0,80.5,2.8,33.0,881.5,1035.64,728.67
2018,9,7,13,30,974.0,80.0,2.9,32.9,862.0,1049.84,739.31
2018,9,7,13,45,968.0,79.0,3.0,32.75,834.5,1057.22,746.05
2018,9,7,14,0,962.0,78.0,3.1,32.6,807.0,1060.28,750.32
2018,9,7,14,15,954.0,76.5,3.2,32.3,773.0,1056.45,750.93
2018,9,7,14,30,946.0,75.0,3.3,32.0,739.0,1048.38,749.05
2018,9,7,14,45,935.0,73.5,3.35,31.75,698.5,1033.18,742.22
2018,9,7,15,0,924.0,72.0,3.4,31.5,658.0,1014.02,732.97
2018,9,7,15,15,909.0,70.5,3.4,31.5,612.0,987.18,717.71
2018,9,7,15,30,894.0,69.0,3.4,31.5,566.0,956.93,700.23
2018,9,7,15,45,874.0,66.5,3.55,30.55,516.0,917.52,680.11
2018,9,7,16,0,854.0,64.0,3.7,29.6,466.0,875.47,657.58
2018,9,7,16,15,823.0,61.5,3.7,28.85,412.0,821.43,624.64
2018,9,7,16,30,792.0,59.0,3.7,28.1,358.0,775.2,596.23
2018,9,7,16,45,750.5,55.0,3.7,27.35,303.5,707.88,551.3
2018,9,7,17,0,709.0,51.0,3.7,26.6,249.0,640.93,504.59
2018,9,7,17,15,647.0,45.5,3.55,25.45,196.5,557.96,443.36
2018,9,7,17,30,585.0,40.0,3.4,24.3,144.0,478.14,380.79
2018,9,7,17,45,472.0,33.0,3.2,23.2,98.5,375.56,294.14
2018,9,7,18,0,359.0,26.0,3.0,22.1,53.0,271.02,178.96
2018,9,7,18,15,193.5,14.5,2.85,21.35,27.5,113.25,0.0
2018,9,7,18,30,28.0,3.0,2.7,20.6,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.6,19.9,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,5,45,158.5,10.0,1.3,14.45,18.0,7.87,0.0
2018,9,8,6,0,317.0,20.0,1.4,14.9,36.0,16.77,0.0
2018,9,8,6,15,454.5,27.0,1.55,15.65,80.0,24.77,15.12
2018,9,8,6,30,592.0,34.0,1.7,16.4,124.0,31.62,21.98
2018,9,8,6,45,662.0,38.0,1.85,17.15,176.0,35.72,25.9
2018,9,8,7,0,732.0,42.0,2.0,17.9,228.0,40.01,29.76
2018,9,8,7,15,774.5,45.0,2.05,18.85,282.5,47.78,36.48
2018,9,8,7,30,817.0,48.0,2.1,19.8,337.0,51.91,39.85
2018,9,8,7,45,845.5,50.5,2.15,20.75,390.5,55.38,42.55
2018,9,8,8,0,874.0,53.0,2.2,21.7,444.0,58.78,45.13
2018,9,8,8,15,893.0,55.0,2.3,22.6,494.5,61.54,47.13
2018,9,8,8,30,912.0,57.0,2.4,23.5,545.0,69.22,53.27
2018,9,8,8,45,927.0,58.0,2.5,24.4,591.5,133.61,68.78
2018,9,8,9,0,942.0,59.0,2.6,25.3,638.0,199.42,112.57
2018,9,8,9,15,948.0,63.5,2.7,26.15,679.5,267.11,166.99
2018,9,8,9,30,954.0,68.0,2.8,27.0,721.0,334.68,224.16
2018,9,8,9,45,955.0,73.5,2.9,27.8,755.5,400.92,280.4
2018,9,8,10,0,956.0,79.0,3.0,28.6,790.0,465.92,334.27
2018,9,8,10,15,962.0,80.0,3.1,29.15,818.0,528.09,384.58
2018,9,8,10,30,968.0,81.0,3.2,29.7,846.0,588.98,432.21
2018,9,8,10,45,972.0,81.5,3.3,30.25,867.0,646.75,475.99
2018,9,8,11,0,976.0,82.0,3.4,30.8,888.0,702.5,516.92
2018,9,8,11,15,979.0,82.5,3.45,31.05,901.5,755.33,555.05
2018,9,8,11,30,982.0,83.0,3.5,31.3,915.0,805.58,589.84
2018,9,8,11,45,982.5,83.0,3.6,31.5,919.5,850.63,619.45
2018,9,8,12,0,983.0,83.0,3.7,31.7,924.0,892.46,646.77
2018,9,8,12,15,983.0,81.5,3.8,31.75,920.0,928.97,670.9
2018,9,8,12,30,983.0,80.0,3.9,31.8,916.0,961.82,692.66
2018,9,8,12,45,982.0,79.0,4.0,31.8,904.5,990.47,711.89
2018,9,8,13,0,981.0,78.0,4.1,31.8,893.0,1015.14,728.66
2018,9,8,13,15,977.0,77.5,4.15,31.7,873.5,1033.4,741.44
2018,9,8,13,30,973.0,77.0,4.2,31.6,854.0,1047.42,751.69
2018,9,8,13,45,967.0,75.0,4.3,31.45,826.0,1053.48,757.5
2018,9,8,14,0,961.0,73.0,4.4,31.3,798.0,1055.16,760.73
2018,9,8,14,15,953.0,72.0,4.45,31.0,764.0,1051.7,760.99
2018,9,8,14,30,945.0,71.0,4.5,30.7,730.0,1044.03,758.72
2018,9,8,14,45,934.0,69.5,4.5,30.45,689.5,1028.63,751.12
2018,9,8,15,0,923.0,68.0,4.5,30.2,649.0,1009.28,741.08
2018,9,8,15,15,908.5,66.5,4.5,30.2,603.5,982.76,725.6
2018,9,8,15,30,894.0,65.0,4.5,30.2,558.0,952.81,707.85
2018,9,8,15,45,874.0,62.5,4.5,29.4,508.0,913.2,685.64
2018,9,8,16,0,854.0,60.0,4.5,28.6,458.0,870.96,661.19
2018,9,8,16,15,827.0,57.0,4.45,27.95,405.0,819.58,629.06
2018,9,8,16,30,800.0,54.0,4.4,27.3,352.0,766.78,594.99
2018,9,8,16,45,759.5,50.5,4.35,26.65,298.0,709.68,556.47
2018,9,8,17,0,719.0,47.0,4.3,26.0,244.0,643.9,509.62
2018,9,8,17,15,655.0,42.5,4.0,25.0,192.0,560.43,446.78
2018,9,8,17,30,591.0,38.0,3.7,24.0,140.0,480.25,382.85
2018,9,8,17,45,477.0,31.0,3.45,23.0,94.5,369.34,289.01
2018,9,8,18,0,363.0,24.0,3.2,22.0,49.0,269.34,164.99
2018,9,8,18,15,195.5,13.5,3.15,21.3,25.5,113.55,0.0
2018,9,8,18,30,28.0,3.0,3.1,20.6,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.05,19.9,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,19.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,9,5,45,127.5,10.0,2.35,12.55,16.0,7.87,0.0
2018,9,9,6,0,255.0,20.0,2.5,12.9,32.0,16.68,0.0
2018,9,9,6,15,411.0,28.5,2.55,13.5,77.0,23.86,14.38
2018,9,9,6,30,567.0,37.0,2.6,14.1,122.0,34.09,24.33
2018,9,9,6,45,636.5,42.5,2.6,14.7,174.0,39.28,29.31
2018,9,9,7,0,706.0,48.0,2.6,15.3,226.0,44.58,34.15
2018,9,9,7,15,758.0,51.5,2.5,16.05,282.5,48.17,37.25
2018,9,9,7,30,810.0,55.0,2.4,16.8,339.0,51.85,40.31
2018,9,9,7,45,841.0,57.5,2.3,17.6,393.5,60.28,47.42
2018,9,9,8,0,872.0,60.0,2.2,18.4,448.0,63.65,50.0
2018,9,9,8,15,893.5,62.5,2.15,19.25,500.0,66.73,52.28
2018,9,9,8,30,915.0,65.0,2.1,20.1,552.0,76.99,60.66
2018,9,9,8,45,931.0,66.5,2.0,20.95,599.5,142.36,76.08
2018,9,9,9,0,947.0,68.0,1.9,21.8,647.0,209.27,121.49
2018,9,9,9,15,958.0,70.0,1.9,22.7,689.5,276.73,176.04
2018,9,9,9,30,969.0,72.0,1.9,23.6,732.0,344.6,233.56
2018,9,9,9,45,977.5,73.0,1.9,24.45,768.0,410.92,289.75
2018,9,9,10,0,986.0,74.0,1.9,25.3,804.0,476.75,343.99
2018,9,9,10,15,992.5,74.5,2.0,25.95,833.0,540.44,395.3
2018,9,9,10,30,999.0,75.0,2.1,26.6,862.0,602.82,443.77
2018,9,9,10,45,1003.5,75.5,2.2,27.25,883.5,662.47,488.54
2018,9,9,11,0,1008.0,76.0,2.3,27.9,905.0,720.07,530.34
2018,9,9,11,15,1011.0,75.5,2.4,28.3,918.0,773.42,568.52
2018,9,9,11,30,1014.0,75.0,2.5,28.7,931.0,824.06,602.83
2018,9,9,11,45,1015.0,75.0,2.65,29.1,936.0,870.68,633.12
2018,9,9,12,0,1016.0,75.0,2.8,29.5,941.0,914.0,661.06
2018,9,9,12,15,1012.5,77.0,2.9,29.65,937.0,952.01,685.74
2018,9,9,12,30,1009.0,79.0,3.0,29.8,933.0,986.14,707.92
2018,9,9,12,45,1003.5,80.0,3.15,29.95,920.0,1013.41,726.15
2018,9,9,13,0,998.0,81.0,3.3,30.1,907.0,1036.46,741.83
2018,9,9,13,15,993.5,81.0,3.4,30.1,887.0,1055.11,754.92
2018,9,9,13,30,989.0,81.0,3.5,30.1,867.0,1069.47,765.46
2018,9,9,13,45,982.5,79.5,3.6,30.05,838.5,1075.8,771.27
2018,9,9,14,0,976.0,78.0,3.7,30.0,810.0,1077.71,774.5
2018,9,9,14,15,967.5,77.0,3.75,29.75,775.5,1073.82,774.47
2018,9,9,14,30,959.0,76.0,3.8,29.5,741.0,1065.64,771.91
2018,9,9,14,45,947.5,74.5,3.85,29.3,699.5,1049.68,764.32
2018,9,9,15,0,936.0,73.0,3.9,29.1,658.0,1029.73,754.26
2018,9,9,15,15,921.0,71.0,3.9,29.1,611.5,1001.91,738.15
2018,9,9,15,30,906.0,69.0,3.9,29.1,565.0,970.6,719.75
2018,9,9,15,45,885.0,67.0,3.9,28.3,514.0,930.46,697.48
2018,9,9,16,0,864.0,65.0,3.9,27.5,463.0,887.71,673.0
2018,9,9,16,15,834.0,61.5,3.85,26.85,408.5,832.74,638.64
2018,9,9,16,30,804.0,58.0,3.8,26.2,354.0,785.45,608.75
2018,9,9,16,45,759.5,54.5,3.7,25.5,299.0,715.71,561.16
2018,9,9,17,0,715.0,51.0,3.6,24.8,244.0,646.49,511.84
2018,9,9,17,15,644.5,46.0,3.4,23.6,190.5,557.35,445.17
2018,9,9,17,30,574.0,41.0,3.2,22.4,137.0,471.68,377.12
