Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,17,45,439.5,32.5,2.95,21.25,90.5,355.25,277.83
2018,9,9,18,0,305.0,24.0,2.7,20.1,44.0,232.99,126.74
2018,9,9,18,15,152.5,12.0,2.65,19.4,22.0,89.77,0.0
2018,9,9,18,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,10,5,45,128.5,9.5,1.75,12.25,15.5,7.47,0.0
2018,9,10,6,0,257.0,19.0,1.9,12.7,31.0,15.84,0.0
2018,9,10,6,15,410.5,27.0,2.0,13.4,74.5,24.62,14.9
2018,9,10,6,30,564.0,35.0,2.1,14.1,118.0,32.32,22.75
2018,9,10,6,45,637.5,40.0,2.25,14.8,170.0,37.17,27.42
2018,9,10,7,0,711.0,45.0,2.4,15.5,222.0,42.18,31.99
2018,9,10,7,15,756.5,49.0,2.35,16.4,277.0,46.17,35.43
2018,9,10,7,30,802.0,53.0,2.3,17.3,332.0,55.2,43.17
2018,9,10,7,45,821.0,58.0,2.25,18.15,383.0,60.24,47.27
2018,9,10,8,0,840.0,63.0,2.2,19.0,434.0,65.07,51.12
2018,9,10,8,15,872.5,63.0,2.2,19.95,488.0,66.59,52.02
2018,9,10,8,30,905.0,63.0,2.2,20.9,542.0,77.48,50.59
2018,9,10,8,45,921.0,65.5,2.15,21.9,590.0,142.92,76.14
2018,9,10,9,0,937.0,68.0,2.1,22.9,638.0,209.96,122.04
2018,9,10,9,15,946.0,70.5,2.2,23.65,679.5,276.75,176.37
2018,9,10,9,30,955.0,73.0,2.3,24.4,721.0,343.71,233.47
2018,9,10,9,45,959.5,77.0,2.35,25.2,756.5,410.19,289.99
2018,9,10,10,0,964.0,81.0,2.4,26.0,792.0,475.79,344.3
2018,9,10,10,15,971.5,81.5,2.5,26.55,821.0,538.81,395.28
2018,9,10,10,30,979.0,82.0,2.6,27.1,850.0,600.67,443.64
2018,9,10,10,45,984.5,82.0,2.7,27.65,871.5,659.5,488.18
2018,9,10,11,0,990.0,82.0,2.8,28.2,893.0,716.42,529.91
2018,9,10,11,15,993.0,82.5,2.95,28.6,906.5,769.9,568.6
2018,9,10,11,30,996.0,83.0,3.1,29.0,920.0,820.75,603.67
2018,9,10,11,45,997.0,82.5,3.2,29.35,924.5,866.23,633.22
2018,9,10,12,0,998.0,82.0,3.3,29.7,929.0,908.45,660.42
2018,9,10,12,15,994.5,82.5,3.4,29.9,924.0,944.36,683.77
2018,9,10,12,30,991.0,83.0,3.5,30.1,919.0,976.4,704.62
2018,9,10,12,45,986.0,84.5,3.6,30.3,906.5,1004.13,722.71
2018,9,10,13,0,981.0,86.0,3.7,30.5,894.0,1027.75,738.26
2018,9,10,13,15,977.0,85.0,3.75,30.5,874.0,1045.47,750.41
2018,9,10,13,30,973.0,84.0,3.8,30.5,854.0,1058.92,760.02
2018,9,10,13,45,966.5,83.0,3.85,30.55,826.0,1065.6,765.34
2018,9,10,14,0,960.0,82.0,3.9,30.6,798.0,1067.93,768.12
2018,9,10,14,15,950.5,80.5,3.95,30.4,762.5,1062.36,766.82
2018,9,10,14,30,941.0,79.0,4.0,30.2,727.0,1052.55,763.01
2018,9,10,14,45,929.0,77.5,4.0,30.0,686.0,1036.14,754.72
2018,9,10,15,0,917.0,76.0,4.0,29.8,645.0,1015.81,744.03
2018,9,10,15,15,901.5,73.5,4.0,29.8,598.5,987.08,727.25
2018,9,10,15,30,886.0,71.0,4.0,29.8,552.0,954.95,708.22
2018,9,10,15,45,863.0,69.0,4.05,28.95,501.0,913.3,685.2
2018,9,10,16,0,840.0,67.0,4.1,28.1,450.0,869.25,659.98
2018,9,10,16,15,807.5,64.0,4.0,27.4,396.0,823.03,631.44
2018,9,10,16,30,775.0,61.0,3.9,26.7,342.0,765.38,593.83
2018,9,10,16,45,727.5,57.0,3.8,25.95,287.5,693.41,544.43
2018,9,10,17,0,680.0,53.0,3.7,25.2,233.0,622.22,493.33
2018,9,10,17,15,606.5,47.0,3.45,24.0,180.5,530.93,424.36
2018,9,10,17,30,533.0,41.0,3.2,22.8,128.0,451.25,359.96
2018,9,10,17,45,399.0,32.0,2.95,21.65,83.5,329.4,255.99
2018,9,10,18,0,265.0,23.0,2.7,20.5,39.0,206.45,90.08
2018,9,10,18,15,132.5,11.5,2.7,19.8,19.5,78.87,0.0
2018,9,10,18,30,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,5,45,112.0,10.0,2.55,12.55,14.5,7.87,0.0
2018,9,11,6,0,224.0,20.0,2.7,12.8,29.0,15.74,0.0
2018,9,11,6,15,378.0,28.0,2.75,13.4,71.0,23.35,13.67
2018,9,11,6,30,532.0,36.0,2.8,14.0,113.0,33.01,23.32
2018,9,11,6,45,611.5,42.0,2.9,14.6,165.5,38.64,28.72
2018,9,11,7,0,691.0,48.0,3.0,15.2,218.0,44.41,34.0
2018,9,11,7,15,738.5,51.5,2.95,15.95,272.0,47.9,37.03
2018,9,11,7,30,786.0,55.0,2.9,16.7,326.0,51.47,39.99
2018,9,11,7,45,818.0,58.0,2.9,17.45,380.0,60.13,47.32
2018,9,11,8,0,850.0,61.0,2.9,18.2,434.0,63.82,50.21
2018,9,11,8,15,872.0,63.0,2.9,19.05,485.0,66.53,52.18
2018,9,11,8,30,894.0,65.0,2.9,19.9,536.0,80.65,51.99
2018,9,11,8,45,910.0,67.0,2.9,20.7,583.0,145.13,78.31
2018,9,11,9,0,926.0,69.0,2.9,21.5,630.0,211.19,124.44
2018,9,11,9,15,937.5,71.0,3.0,22.25,672.0,277.53,179.03
2018,9,11,9,30,949.0,73.0,3.1,23.0,714.0,344.35,236.58
2018,9,11,9,45,957.0,74.5,3.15,23.7,749.5,409.72,292.99
2018,9,11,10,0,965.0,76.0,3.2,24.4,785.0,474.58,347.6
2018,9,11,10,15,971.0,77.0,3.3,24.9,813.5,537.26,399.19
2018,9,11,10,30,977.0,78.0,3.4,25.4,842.0,598.64,448.02
2018,9,11,10,45,980.5,79.0,3.5,25.95,862.5,656.97,492.91
2018,9,11,11,0,984.0,80.0,3.6,26.5,883.0,713.21,534.84
2018,9,11,11,15,986.0,81.0,3.7,26.75,896.0,766.09,573.83
2018,9,11,11,30,988.0,82.0,3.8,27.0,909.0,816.28,609.01
2018,9,11,11,45,988.5,82.0,3.85,27.3,913.5,861.44,638.78
2018,9,11,12,0,989.0,82.0,3.9,27.6,918.0,903.33,666.13
2018,9,11,12,15,988.5,81.5,4.0,27.75,914.0,940.42,690.8
2018,9,11,12,30,988.0,81.0,4.1,27.9,910.0,973.82,713.01
2018,9,11,12,45,986.0,79.5,4.2,28.05,897.5,1000.95,731.14
2018,9,11,13,0,984.0,78.0,4.3,28.2,885.0,1024.01,746.69
2018,9,11,13,15,980.5,77.5,4.4,28.15,865.5,1042.54,760.04
2018,9,11,13,30,977.0,77.0,4.5,28.1,846.0,1056.83,770.81
2018,9,11,13,45,971.0,76.0,4.55,28.0,818.5,1063.79,776.85
2018,9,11,14,0,965.0,75.0,4.6,27.9,791.0,1066.4,780.28
2018,9,11,14,15,957.0,73.5,4.6,27.6,756.5,1062.09,779.72
2018,9,11,14,30,949.0,72.0,4.6,27.3,722.0,1053.52,776.52
2018,9,11,14,45,938.5,70.0,4.65,27.05,681.0,1037.68,769.08
2018,9,11,15,0,928.0,68.0,4.7,26.8,640.0,1017.85,759.09
2018,9,11,15,15,912.5,66.0,4.7,26.8,593.5,989.32,742.07
2018,9,11,15,30,897.0,64.0,4.7,26.8,547.0,957.37,722.73
2018,9,11,15,45,877.0,61.5,4.6,25.85,496.5,917.37,699.63
2018,9,11,16,0,857.0,59.0,4.5,24.9,446.0,874.77,674.29
2018,9,11,16,15,829.0,56.0,4.45,24.15,393.0,822.13,640.94
2018,9,11,16,30,801.0,53.0,4.4,23.4,340.0,768.18,605.65
2018,9,11,16,45,758.5,49.5,4.3,22.65,286.0,709.16,564.88
2018,9,11,17,0,716.0,46.0,4.2,21.9,232.0,641.61,515.56
2018,9,11,17,15,647.0,41.0,4.0,20.9,179.5,553.71,447.81
2018,9,11,17,30,578.0,36.0,3.8,19.9,127.0,469.59,378.88
2018,9,11,17,45,443.0,28.5,3.55,18.9,82.5,345.32,270.11
2018,9,11,18,0,308.0,21.0,3.3,17.9,38.0,227.68,65.29
2018,9,11,18,15,154.0,10.5,3.25,17.25,19.0,89.45,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,12,5,45,112.0,9.0,2.3,11.5,13.5,0.0,0.0
2018,9,12,6,0,224.0,18.0,2.4,11.7,27.0,14.16,0.0
2018,9,12,6,15,377.5,26.5,2.45,12.3,68.5,22.11,12.55
2018,9,12,6,30,531.0,35.0,2.5,12.9,110.0,32.13,22.64
2018,9,12,6,45,609.5,40.0,2.55,13.45,161.5,36.93,27.33
2018,9,12,7,0,688.0,45.0,2.6,14.0,213.0,41.92,31.94
2018,9,12,7,15,735.0,49.0,2.65,14.7,267.0,45.87,35.42
2018,9,12,7,30,782.0,53.0,2.7,15.4,321.0,49.87,38.8
2018,9,12,7,45,813.5,56.0,2.75,16.1,374.5,58.57,46.23
2018,9,12,8,0,845.0,59.0,2.8,16.8,428.0,62.27,49.16
2018,9,12,8,15,866.5,61.5,2.85,17.45,478.5,65.33,51.49
2018,9,12,8,30,888.0,64.0,2.9,18.1,529.0,81.9,51.96
2018,9,12,8,45,902.5,66.0,2.9,18.7,575.0,145.88,79.4
2018,9,12,9,0,917.0,68.0,2.9,19.3,621.0,211.23,126.01
2018,9,12,9,15,909.0,77.0,2.95,19.7,656.5,277.77,182.36
2018,9,12,9,30,901.0,86.0,3.0,20.1,692.0,342.49,239.52
2018,9,12,9,45,907.0,89.0,3.05,20.45,726.0,405.6,294.84
2018,9,12,10,0,913.0,92.0,3.1,20.8,760.0,468.05,348.4
2018,9,12,10,15,937.0,85.5,3.15,21.0,793.5,530.47,400.47
2018,9,12,10,30,961.0,79.0,3.2,21.2,827.0,593.33,451.37
2018,9,12,10,45,965.5,79.5,3.3,21.45,848.0,650.94,496.94
2018,9,12,11,0,970.0,80.0,3.4,21.7,869.0,706.58,539.74
2018,9,12,11,15,973.0,80.0,3.45,21.85,881.5,758.51,578.77
2018,9,12,11,30,976.0,80.0,3.5,22.0,894.0,807.83,613.89
2018,9,12,11,45,977.5,80.0,3.55,22.15,899.0,853.16,644.71
2018,9,12,12,0,979.0,80.0,3.6,22.3,904.0,895.34,673.18
2018,9,12,12,15,977.0,80.5,3.7,22.4,900.0,931.67,697.98
2018,9,12,12,30,975.0,81.0,3.8,22.5,896.0,964.29,720.29
2018,9,12,12,45,971.0,82.0,3.9,22.55,884.0,991.76,739.32
2018,9,12,13,0,967.0,83.0,4.0,22.6,872.0,1015.21,755.8
2018,9,12,13,15,963.5,81.5,4.1,22.55,852.0,1032.31,768.49
2018,9,12,13,30,960.0,80.0,4.2,22.5,832.0,1045.2,778.58
2018,9,12,13,45,955.0,78.5,4.3,22.4,805.0,1052.33,785.2
2018,9,12,14,0,950.0,77.0,4.4,22.3,778.0,1055.19,789.19
2018,9,12,14,15,941.5,76.0,4.5,22.0,743.5,1050.86,789.24
2018,9,12,14,30,933.0,75.0,4.6,21.7,709.0,1042.36,787.03
2018,9,12,14,45,921.5,73.5,4.65,21.45,668.5,1026.19,779.1
2018,9,12,15,0,910.0,72.0,4.7,21.2,628.0,1006.14,768.63
2018,9,12,15,15,894.0,70.0,4.7,21.2,582.0,977.35,750.96
2018,9,12,15,30,878.0,68.0,4.7,21.2,536.0,945.24,730.95
2018,9,12,15,45,856.5,65.5,4.7,20.35,486.0,904.26,706.87
2018,9,12,16,0,835.0,63.0,4.7,19.5,436.0,860.83,680.5
2018,9,12,16,15,804.0,60.0,4.6,18.95,383.0,815.87,650.87
2018,9,12,16,30,773.0,57.0,4.5,18.4,330.0,759.5,611.84
2018,9,12,16,45,726.5,53.0,4.45,17.85,276.0,688.34,560.37
2018,9,12,17,0,680.0,49.0,4.4,17.3,222.0,618.01,507.15
2018,9,12,17,15,604.5,43.5,4.15,16.7,170.5,525.93,433.2
2018,9,12,17,30,529.0,38.0,3.9,16.1,119.0,437.98,358.81
2018,9,12,17,45,388.5,29.5,3.65,15.45,76.5,320.69,251.77
2018,9,12,18,0,248.0,21.0,3.4,14.8,34.0,190.1,9.17
2018,9,12,18,15,124.0,10.5,3.2,14.35,17.0,73.67,0.0
2018,9,12,18,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,13,5,45,21.0,6.5,1.85,11.55,7.5,0.0,0.0
2018,9,13,6,0,42.0,13.0,2.0,11.8,15.0,10.23,0.0
2018,9,13,6,15,247.5,25.5,2.1,12.35,58.0,20.81,11.29
2018,9,13,6,30,453.0,38.0,2.2,12.9,101.0,31.58,22.12
2018,9,13,6,45,424.5,53.5,2.3,13.4,132.5,43.25,32.93
2018,9,13,7,0,396.0,69.0,2.4,13.9,164.0,51.81,40.77
2018,9,13,7,15,536.0,69.0,2.4,14.55,231.5,54.74,43.34
2018,9,13,7,30,676.0,69.0,2.4,15.2,299.0,56.07,44.34
2018,9,13,7,45,747.0,65.5,2.4,15.85,358.0,58.85,46.53
2018,9,13,8,0,818.0,62.0,2.4,16.5,417.0,63.81,50.57
2018,9,13,8,15,841.5,64.5,2.4,17.15,467.5,66.83,52.87
2018,9,13,8,30,865.0,67.0,2.4,17.8,518.0,85.23,53.55
2018,9,13,8,45,882.0,68.5,2.4,18.45,564.0,147.74,81.33
2018,9,13,9,0,899.0,70.0,2.4,19.1,610.0,211.92,127.37
2018,9,13,9,15,910.0,72.0,2.35,19.65,650.5,276.5,181.33
2018,9,13,9,30,921.0,74.0,2.3,20.2,691.0,341.52,237.83
2018,9,13,9,45,928.5,76.0,2.3,20.7,725.5,405.43,293.36
2018,9,13,10,0,936.0,78.0,2.3,21.2,760.0,468.81,347.01
2018,9,13,10,15,942.5,79.0,2.3,21.6,788.0,530.06,397.4
2018,9,13,10,30,949.0,80.0,2.3,22.0,816.0,590.12,445.04
2018,9,13,10,45,954.0,80.5,2.3,22.4,836.5,647.37,488.94
2018,9,13,11,0,959.0,81.0,2.3,22.8,857.0,702.73,529.97
2018,9,13,11,15,961.5,81.5,2.4,23.05,870.0,754.22,567.93
2018,9,13,11,30,964.0,82.0,2.5,23.3,883.0,803.1,602.08
2018,9,13,11,45,965.0,82.0,2.55,23.55,887.5,847.5,631.42
2018,9,13,12,0,966.0,82.0,2.6,23.8,892.0,888.76,658.45
2018,9,13,12,15,964.5,82.5,2.75,23.9,888.0,925.02,683.21
2018,9,13,12,30,963.0,83.0,2.9,24.0,884.0,957.65,705.61
2018,9,13,12,45,960.0,82.5,3.0,24.1,871.5,984.08,723.6
2018,9,13,13,0,957.0,82.0,3.1,24.2,859.0,1006.51,739.1
2018,9,13,13,15,953.0,81.0,3.25,24.1,839.0,1023.36,752.1
2018,9,13,13,30,949.0,80.0,3.4,24.0,819.0,1036.03,762.57
2018,9,13,13,45,942.5,79.5,3.5,23.9,792.0,1042.58,768.84
2018,9,13,14,0,936.0,79.0,3.6,23.8,765.0,1044.92,772.57
2018,9,13,14,15,927.0,77.5,3.65,23.55,730.5,1039.38,771.38
2018,9,13,14,30,918.0,76.0,3.7,23.3,696.0,1029.71,767.67
2018,9,13,14,45,906.0,74.0,3.8,23.05,655.5,1012.4,759.35
2018,9,13,15,0,894.0,72.0,3.9,22.8,615.0,991.27,748.53
2018,9,13,15,15,878.0,70.0,3.9,22.8,569.5,962.6,731.21
2018,9,13,15,30,862.0,68.0,3.9,22.8,524.0,930.69,711.64
2018,9,13,15,45,839.5,65.5,4.0,21.95,474.0,889.03,687.87
2018,9,13,16,0,817.0,63.0,4.1,21.1,424.0,845.04,661.82
2018,9,13,16,15,785.5,59.5,4.05,20.5,371.5,799.42,632.46
2018,9,13,16,30,754.0,56.0,4.0,19.9,319.0,742.48,593.73
2018,9,13,16,45,707.5,52.0,4.0,19.3,266.0,671.96,543.33
2018,9,13,17,0,661.0,48.0,4.0,18.7,213.0,602.37,491.12
2018,9,13,17,15,585.0,42.5,3.9,17.95,162.5,510.72,418.44
2018,9,13,17,30,509.0,37.0,3.8,17.2,112.0,430.96,350.63
2018,9,13,17,45,362.0,28.0,3.7,16.45,70.5,302.66,233.94
2018,9,13,18,0,215.0,19.0,3.6,15.7,29.0,167.43,0.0
2018,9,13,18,15,107.5,9.5,3.45,15.25,14.5,7.47,0.0
2018,9,13,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,14,5,45,29.5,7.0,1.1,10.5,8.0,0.0,0.0
2018,9,14,6,0,59.0,14.0,1.2,10.8,16.0,11.02,0.0
2018,9,14,6,15,115.0,30.5,1.25,11.35,43.0,22.86,12.8
2018,9,14,6,30,171.0,47.0,1.3,11.9,70.0,34.97,25.18
2018,9,14,6,45,248.0,62.0,1.35,12.5,112.0,45.72,35.26
2018,9,14,7,0,325.0,77.0,1.4,13.1,154.0,56.5,45.09
2018,9,14,7,15,459.5,78.0,1.4,13.9,216.5,60.65,48.72
2018,9,14,7,30,594.0,79.0,1.4,14.7,279.0,62.14,49.81
2018,9,14,7,45,687.5,74.5,1.4,15.5,343.0,59.77,47.42
2018,9,14,8,0,781.0,70.0,1.4,16.3,407.0,62.65,49.61
2018,9,14,8,15,801.5,74.5,1.15,17.2,456.0,66.1,52.23
2018,9,14,8,30,822.0,79.0,0.9,18.1,505.0,86.79,54.01
2018,9,14,8,45,866.0,73.0,0.65,19.0,558.0,151.41,84.0
2018,9,14,9,0,910.0,67.0,0.4,19.9,611.0,213.84,126.78
2018,9,14,9,15,924.0,68.5,0.55,20.75,653.0,279.44,180.4
2018,9,14,9,30,938.0,70.0,0.7,21.6,695.0,345.82,236.61
2018,9,14,9,45,942.0,74.0,0.9,22.4,729.5,411.1,292.06
2018,9,14,10,0,946.0,78.0,1.1,23.2,764.0,475.45,345.35
2018,9,14,10,15,952.5,78.5,1.25,23.7,792.0,536.88,394.95
2018,9,14,10,30,959.0,79.0,1.4,24.2,820.0,597.06,441.98
2018,9,14,10,45,963.5,79.5,1.55,24.65,840.0,654.53,485.67
2018,9,14,11,0,968.0,80.0,1.7,25.1,860.0,710.02,526.67
2018,9,14,11,15,971.0,79.5,1.85,25.4,872.5,761.31,564.05
2018,9,14,11,30,974.0,79.0,2.0,25.7,885.0,809.97,597.49
2018,9,14,11,45,975.0,79.5,2.1,25.95,889.5,855.18,627.17
2018,9,14,12,0,976.0,80.0,2.2,26.2,894.0,897.22,654.61
2018,9,14,12,15,974.5,80.0,2.35,26.3,890.0,933.23,678.88
2018,9,14,12,30,973.0,80.0,2.5,26.4,886.0,965.54,700.8
2018,9,14,12,45,969.5,79.5,2.6,26.5,873.0,991.63,718.33
2018,9,14,13,0,966.0,79.0,2.7,26.6,860.0,1013.66,733.4
2018,9,14,13,15,961.0,79.0,2.8,26.5,840.0,1030.67,745.98
2018,9,14,13,30,956.0,79.0,2.9,26.4,820.0,1043.48,756.09
2018,9,14,13,45,949.5,78.0,2.95,26.3,792.0,1049.41,761.54
2018,9,14,14,0,943.0,77.0,3.0,26.2,764.0,1051.09,764.5
2018,9,14,14,15,934.0,75.5,3.1,25.95,729.5,1045.41,763.83
2018,9,14,14,30,925.0,74.0,3.2,25.7,695.0,1035.59,760.65
2018,9,14,14,45,913.0,72.5,3.25,25.45,654.5,1018.71,752.56
2018,9,14,15,0,901.0,71.0,3.3,25.2,614.0,998.02,742.06
2018,9,14,15,15,884.5,69.0,3.3,25.2,568.0,968.64,724.68
2018,9,14,15,30,868.0,67.0,3.3,25.2,522.0,936.01,705.09
2018,9,14,15,45,845.0,65.0,3.4,24.3,472.0,894.3,682.13
2018,9,14,16,0,822.0,63.0,3.5,23.4,422.0,850.31,656.9
2018,9,14,16,15,790.0,59.5,3.5,22.75,369.0,804.01,627.97
2018,9,14,16,30,758.0,56.0,3.5,22.1,316.0,746.4,589.72
2018,9,14,16,45,709.5,52.0,3.45,21.4,263.0,674.0,538.66
2018,9,14,17,0,661.0,48.0,3.4,20.7,210.0,602.65,485.79
2018,9,14,17,15,582.5,42.0,3.3,19.8,159.0,508.45,412.09
2018,9,14,17,30,504.0,36.0,3.2,18.9,108.0,426.65,343.31
2018,9,14,17,45,354.5,27.5,3.1,18.05,67.5,297.76,224.57
2018,9,14,18,0,205.0,19.0,3.0,17.2,27.0,133.44,0.0
2018,9,14,18,15,102.5,9.5,2.95,16.65,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,5,45,90.5,7.5,2.7,11.0,10.5,0.0,0.0
2018,9,15,6,0,181.0,15.0,2.8,11.2,21.0,11.8,0.0
2018,9,15,6,15,346.5,24.5,2.9,11.65,61.5,20.38,10.49
2018,9,15,6,30,512.0,34.0,3.0,12.1,102.0,31.17,21.74
2018,9,15,6,45,490.0,46.0,3.1,12.6,135.0,37.86,28.19
2018,9,15,7,0,468.0,58.0,3.2,13.1,168.0,46.45,36.09
2018,9,15,7,15,513.5,72.0,3.2,13.7,220.5,56.82,45.34
2018,9,15,7,30,559.0,86.0,3.2,14.3,273.0,66.84,54.07
2018,9,15,7,45,702.5,72.5,3.15,14.95,347.0,63.46,50.78
2018,9,15,8,0,846.0,59.0,3.1,15.6,421.0,62.11,49.29
2018,9,15,8,15,869.0,60.5,3.05,16.2,471.5,64.52,51.09
2018,9,15,8,30,892.0,62.0,3.0,16.8,522.0,87.18,52.36
2018,9,15,8,45,910.0,63.5,2.95,17.4,569.5,151.58,83.01
2018,9,15,9,0,928.0,65.0,2.9,18.0,617.0,217.77,131.68
2018,9,15,9,15,937.5,68.0,2.9,18.5,658.5,284.63,188.42
2018,9,15,9,30,947.0,71.0,2.9,19.0,700.0,351.73,247.43
2018,9,15,9,45,952.0,75.0,2.9,19.5,735.0,417.97,305.43
2018,9,15,10,0,957.0,79.0,2.9,20.0,770.0,483.4,361.2
2018,9,15,10,15,964.0,79.5,2.9,20.4,798.5,545.74,412.9
2018,9,15,10,30,971.0,80.0,2.9,20.8,827.0,606.87,461.82
2018,9,15,10,45,976.5,81.0,2.95,21.15,848.5,666.04,507.85
2018,9,15,11,0,982.0,82.0,3.0,21.5,870.0,723.33,551.06
2018,9,15,11,15,986.0,82.0,3.1,21.8,883.5,776.49,590.48
2018,9,15,11,30,990.0,82.0,3.2,22.1,897.0,827.09,625.73
2018,9,15,11,45,991.5,81.5,3.25,22.35,901.5,872.42,656.01
2018,9,15,12,0,993.0,81.0,3.3,22.6,906.0,914.51,683.89
2018,9,15,12,15,992.5,80.5,3.4,22.7,902.0,951.44,708.9
2018,9,15,12,30,992.0,80.0,3.5,22.8,898.0,984.65,731.44
2018,9,15,12,45,989.5,79.5,3.6,22.9,885.5,1012.12,750.23
2018,9,15,13,0,987.0,79.0,3.7,23.0,873.0,1035.51,766.44
2018,9,15,13,15,983.0,78.5,3.8,22.95,852.5,1053.27,779.55
2018,9,15,13,30,979.0,78.0,3.9,22.9,832.0,1066.75,790.04
2018,9,15,13,45,972.5,77.0,4.0,22.85,804.0,1072.84,795.88
2018,9,15,14,0,966.0,76.0,4.1,22.8,776.0,1074.56,799.07
2018,9,15,14,15,957.5,74.5,4.15,22.6,741.0,1069.35,797.99
2018,9,15,14,30,949.0,73.0,4.2,22.4,706.0,1059.88,794.29
2018,9,15,14,45,937.0,71.5,4.25,22.2,664.5,1042.75,785.62
2018,9,15,15,0,925.0,70.0,4.3,22.0,623.0,1021.7,774.41
2018,9,15,15,15,908.5,68.0,4.3,22.0,576.0,991.86,756.32
2018,9,15,15,30,892.0,66.0,4.3,22.0,529.0,958.68,735.9
2018,9,15,15,45,869.0,63.5,4.4,21.2,478.0,915.65,711.08
2018,9,15,16,0,846.0,61.0,4.5,20.4,427.0,870.23,684.19
2018,9,15,16,15,813.5,58.0,4.5,19.8,373.0,813.71,647.08
2018,9,15,16,30,781.0,55.0,4.5,19.2,319.0,765.13,614.59
2018,9,15,16,45,733.0,50.5,4.55,18.6,264.5,691.54,561.7
2018,9,15,17,0,685.0,46.0,4.6,18.0,210.0,618.98,506.77
2018,9,15,17,15,605.5,40.5,4.45,17.2,158.5,523.64,430.05
2018,9,15,17,30,526.0,35.0,4.3,16.4,107.0,432.76,352.33
2018,9,15,17,45,370.5,26.0,4.2,15.65,66.0,305.93,228.34
2018,9,15,18,0,215.0,17.0,4.1,14.9,25.0,137.65,0.0
2018,9,15,18,15,107.5,8.5,3.95,14.4,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,5,45,97.5,8.0,1.9,9.4,11.0,0.0,0.0
2018,9,16,6,0,195.0,16.0,2.0,9.7,22.0,12.59,0.0
2018,9,16,6,15,369.0,24.5,2.1,10.4,63.0,20.48,10.34
2018,9,16,6,30,543.0,33.0,2.2,11.1,104.0,30.47,21.19
2018,9,16,6,45,624.5,38.5,2.3,11.85,156.0,35.77,26.4
2018,9,16,7,0,706.0,44.0,2.4,12.6,208.0,41.24,31.49
2018,9,16,7,15,754.5,48.0,2.5,13.45,263.0,45.26,35.06
2018,9,16,7,30,803.0,52.0,2.6,14.3,318.0,54.06,42.74
2018,9,16,7,45,834.0,54.5,2.65,15.15,371.5,57.57,45.56
2018,9,16,8,0,865.0,57.0,2.7,16.0,425.0,60.98,48.23
2018,9,16,8,15,887.0,59.5,2.65,16.7,476.5,64.13,50.66
2018,9,16,8,30,909.0,62.0,2.6,17.4,528.0,90.15,53.12
2018,9,16,8,45,925.0,63.5,2.6,18.1,575.0,155.51,85.0
2018,9,16,9,0,941.0,65.0,2.6,18.8,622.0,222.39,134.42
2018,9,16,9,15,952.5,66.5,2.5,19.4,663.5,289.44,191.05
2018,9,16,9,30,964.0,68.0,2.4,20.0,705.0,356.91,249.83
2018,9,16,9,45,972.5,69.5,2.3,20.65,740.5,423.42,307.21
2018,9,16,10,0,981.0,71.0,2.2,21.3,776.0,489.41,362.35
2018,9,16,10,15,986.5,72.0,2.1,21.85,804.0,552.71,413.45
2018,9,16,10,30,992.0,73.0,2.0,22.4,832.0,614.58,461.26
2018,9,16,10,45,996.0,73.5,1.9,22.95,852.5,673.39,504.81
2018,9,16,11,0,1000.0,74.0,1.8,23.5,873.0,730.08,545.0
2018,9,16,11,15,1001.0,74.0,1.8,23.9,884.5,781.81,581.36
2018,9,16,11,30,1002.0,74.0,1.8,24.3,896.0,830.62,612.87
2018,9,16,11,45,1003.0,74.5,1.85,24.7,900.5,876.83,642.26
2018,9,16,12,0,1004.0,75.0,1.9,25.1,905.0,919.75,669.25
2018,9,16,12,15,1002.0,75.5,2.0,25.25,900.5,956.6,693.37
2018,9,16,12,30,1000.0,76.0,2.1,25.4,896.0,989.62,715.08
2018,9,16,12,45,996.0,76.5,2.2,25.6,883.0,1016.83,733.01
2018,9,16,13,0,992.0,77.0,2.3,25.8,870.0,1039.89,748.43
2018,9,16,13,15,986.5,76.5,2.35,25.75,849.0,1056.14,759.88
2018,9,16,13,30,981.0,76.0,2.4,25.7,828.0,1068.04,768.81
2018,9,16,13,45,973.5,75.0,2.5,25.7,799.0,1073.0,773.99
2018,9,16,14,0,966.0,74.0,2.6,25.7,770.0,1073.57,776.62
2018,9,16,14,15,957.0,72.5,2.7,25.5,734.5,1067.69,775.95
2018,9,16,14,30,948.0,71.0,2.8,25.3,699.0,1057.56,772.73
2018,9,16,14,45,936.0,69.5,2.9,25.15,657.5,1040.28,764.84
2018,9,16,15,0,924.0,68.0,3.0,25.0,616.0,1019.1,754.46
2018,9,16,15,15,907.5,66.5,3.0,25.0,569.5,989.78,737.39
2018,9,16,15,30,891.0,65.0,3.0,25.0,523.0,957.16,718.09
2018,9,16,15,45,867.0,62.5,3.15,24.2,471.5,913.09,694.06
2018,9,16,16,0,843.0,60.0,3.3,23.4,420.0,866.71,667.61
2018,9,16,16,15,809.0,57.0,3.35,22.7,366.0,808.85,631.08
2018,9,16,16,30,775.0,54.0,3.4,22.0,312.0,759.09,598.99
2018,9,16,16,45,725.0,50.0,3.4,21.3,258.0,684.71,546.59
2018,9,16,17,0,675.0,46.0,3.4,20.6,204.0,611.47,492.21
2018,9,16,17,15,592.5,40.0,3.3,19.65,152.5,513.67,415.34
2018,9,16,17,30,510.0,34.0,3.2,18.7,101.0,420.75,337.3
2018,9,16,17,45,343.5,25.0,3.1,17.7,61.0,285.18,203.67
2018,9,16,18,0,177.0,16.0,3.0,16.7,21.0,114.89,0.0
2018,9,16,18,15,88.5,8.0,2.95,16.15,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,5,45,93.0,7.5,1.45,10.4,10.0,0.0,0.0
2018,9,17,6,0,186.0,15.0,1.6,10.7,20.0,11.8,0.0
2018,9,17,6,15,356.0,24.0,1.75,11.35,60.0,20.04,9.57
2018,9,17,6,30,526.0,33.0,1.9,12.0,100.0,30.39,20.99
2018,9,17,6,45,608.5,38.0,2.0,12.7,151.0,35.21,25.8
2018,9,17,7,0,691.0,43.0,2.1,13.4,202.0,40.26,30.5
2018,9,17,7,15,740.0,47.0,2.1,14.1,256.5,44.28,34.1
2018,9,17,7,30,789.0,51.0,2.1,14.8,311.0,53.07,41.77
2018,9,17,7,45,821.0,53.5,2.1,15.55,364.0,56.57,44.62
2018,9,17,8,0,853.0,56.0,2.1,16.3,417.0,59.99,47.32
2018,9,17,8,15,875.0,59.0,2.05,17.05,468.0,63.48,50.03
2018,9,17,8,30,897.0,62.0,2.0,17.8,519.0,91.79,53.39
2018,9,17,8,45,912.5,63.5,1.95,18.6,565.0,156.36,85.61
2018,9,17,9,0,928.0,65.0,1.9,19.4,611.0,222.38,134.51
2018,9,17,9,15,936.0,68.0,1.85,20.05,651.5,288.94,190.59
2018,9,17,9,30,944.0,71.0,1.8,20.7,692.0,355.54,248.24
2018,9,17,9,45,948.0,75.0,1.75,21.4,726.5,421.25,304.39
2018,9,17,10,0,952.0,79.0,1.7,22.1,761.0,486.01,357.9
2018,9,17,10,15,959.5,79.5,1.8,22.65,789.0,548.3,408.28
2018,9,17,10,30,967.0,80.0,1.9,23.2,817.0,609.42,456.0
2018,9,17,10,45,971.5,80.5,2.0,23.75,837.5,667.29,499.77
2018,9,17,11,0,976.0,81.0,2.1,24.3,858.0,723.13,540.71
2018,9,17,11,15,979.0,81.5,2.25,24.55,871.0,775.66,579.17
2018,9,17,11,30,982.0,82.0,2.4,24.8,884.0,825.55,613.41
2018,9,17,11,45,983.5,81.5,2.55,25.1,888.0,870.41,643.3
2018,9,17,12,0,985.0,81.0,2.7,25.4,892.0,912.06,670.93
2018,9,17,12,15,983.5,81.5,2.85,25.45,888.0,948.7,695.87
2018,9,17,12,30,982.0,82.0,3.0,25.5,884.0,981.63,718.42
2018,9,17,12,45,978.0,82.5,3.1,25.5,871.0,1008.36,736.76
2018,9,17,13,0,974.0,83.0,3.2,25.5,858.0,1031.01,752.6
2018,9,17,13,15,969.5,82.0,3.35,25.35,837.0,1047.36,765.39
2018,9,17,13,30,965.0,81.0,3.5,25.2,816.0,1059.43,775.62
2018,9,17,13,45,958.5,80.0,3.6,25.05,788.0,1065.21,781.58
2018,9,17,14,0,952.0,79.0,3.7,24.9,760.0,1066.69,784.97
2018,9,17,14,15,943.0,77.5,3.8,24.55,725.0,1060.78,784.34
2018,9,17,14,30,934.0,76.0,3.9,24.2,690.0,1050.68,781.14
2018,9,17,14,45,922.0,74.0,3.95,23.9,648.5,1032.87,772.42
2018,9,17,15,0,910.0,72.0,4.0,23.6,607.0,1011.19,761.21
2018,9,17,15,15,892.5,69.5,4.0,23.6,560.0,979.77,742.2
2018,9,17,15,30,875.0,67.0,4.0,23.6,513.0,945.1,720.91
2018,9,17,15,45,851.5,64.5,4.15,22.55,462.5,901.84,697.02
2018,9,17,16,0,828.0,62.0,4.3,21.5,412.0,856.3,670.69
2018,9,17,16,15,794.5,58.5,4.3,20.75,358.5,808.23,640.07
2018,9,17,16,30,761.0,55.0,4.3,20.0,305.0,748.93,599.86
2018,9,17,16,45,709.5,50.5,4.3,19.25,251.0,673.06,545.13
2018,9,17,17,0,658.0,46.0,4.3,18.5,197.0,598.52,488.48
2018,9,17,17,15,570.0,40.5,4.2,17.65,146.5,497.82,407.36
2018,9,17,17,30,482.0,35.0,4.1,16.8,96.0,411.44,332.09
2018,9,17,17,45,318.0,25.0,4.0,15.9,57.5,266.32,182.73
2018,9,17,18,0,154.0,15.0,3.9,15.0,19.0,100.81,0.0
2018,9,17,18,15,77.0,7.5,3.8,14.5,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,18,5,45,45.5,5.0,1.8,10.0,6.0,0.0,0.0
2018,9,18,6,0,91.0,10.0,1.9,10.2,12.0,7.87,0.0
2018,9,18,6,15,281.0,22.5,2.0,10.7,53.0,18.56,8.05
2018,9,18,6,30,471.0,35.0,2.1,11.2,94.0,29.33,20.09
2018,9,18,6,45,463.0,36.5,2.15,11.7,117.5,30.24,21.45
2018,9,18,7,0,455.0,38.0,2.2,12.2,141.0,31.24,22.55
2018,9,18,7,15,284.5,61.0,2.2,12.85,131.0,45.12,35.03
2018,9,18,7,30,114.0,84.0,2.2,13.5,121.0,62.33,50.26
2018,9,18,7,45,147.0,116.0,2.15,14.15,172.5,83.37,68.57
2018,9,18,8,0,180.0,148.0,2.1,14.8,224.0,103.47,85.69
2018,9,18,8,15,452.0,124.0,2.05,15.55,345.5,86.36,70.26
2018,9,18,8,30,724.0,100.0,2.0,16.3,467.0,99.61,62.55
2018,9,18,8,45,819.5,85.5,1.95,17.05,537.0,157.84,90.83
2018,9,18,9,0,915.0,71.0,1.9,17.8,607.0,226.87,139.61
2018,9,18,9,15,928.0,72.5,1.85,18.5,648.5,292.81,195.35
2018,9,18,9,30,941.0,74.0,1.8,19.2,690.0,359.37,253.04
2018,9,18,9,45,951.0,74.5,1.8,19.9,725.0,424.32,308.89
2018,9,18,10,0,961.0,75.0,1.8,20.6,760.0,488.92,362.73
2018,9,18,10,15,967.0,76.0,1.9,21.15,787.5,551.34,413.58
2018,9,18,10,30,973.0,77.0,2.0,21.7,815.0,612.41,461.6
2018,9,18,10,45,977.5,77.5,2.1,22.25,835.5,670.52,505.84
2018,9,18,11,0,982.0,78.0,2.2,22.8,856.0,726.58,547.21
2018,9,18,11,15,984.5,78.0,2.3,23.15,868.0,778.47,584.93
2018,9,18,11,30,987.0,78.0,2.4,23.5,880.0,827.63,618.04
2018,9,18,11,45,987.5,78.5,2.5,23.9,884.5,872.75,647.63
2018,9,18,12,0,988.0,79.0,2.6,24.3,889.0,914.59,674.84
2018,9,18,12,15,985.5,80.5,2.7,24.5,884.5,951.39,699.14
2018,9,18,12,30,983.0,82.0,2.8,24.7,880.0,984.42,720.98
2018,9,18,12,45,978.0,82.5,2.9,24.85,866.5,1010.16,738.27
2018,9,18,13,0,973.0,83.0,3.0,25.0,853.0,1031.76,753.03
2018,9,18,13,15,967.5,82.0,3.1,25.0,831.5,1047.01,764.29
2018,9,18,13,30,962.0,81.0,3.2,25.0,810.0,1057.95,772.98
2018,9,18,13,45,954.0,80.5,3.3,25.0,781.5,1062.67,777.86
2018,9,18,14,0,946.0,80.0,3.4,25.0,753.0,1063.1,780.18
2018,9,18,14,15,935.5,78.5,3.45,24.8,717.0,1055.56,777.7
2018,9,18,14,30,925.0,77.0,3.5,24.6,681.0,1043.87,772.72
2018,9,18,14,45,911.5,75.5,3.55,24.35,639.5,1025.14,763.37
2018,9,18,15,0,898.0,74.0,3.6,24.1,598.0,1002.64,751.59
2018,9,18,15,15,880.0,72.0,3.6,24.1,551.5,971.51,732.9
2018,9,18,15,30,862.0,70.0,3.6,24.1,505.0,937.23,712.01
2018,9,18,15,45,825.5,69.5,3.7,23.25,451.5,895.47,688.56
2018,9,18,16,0,789.0,69.0,3.8,22.4,398.0,840.72,655.14
2018,9,18,16,15,708.5,70.5,3.85,21.65,336.5,747.94,592.23
2018,9,18,16,30,628.0,72.0,3.9,20.9,275.0,663.61,533.1
2018,9,18,16,45,558.0,65.0,3.9,20.15,221.0,574.45,467.19
2018,9,18,17,0,488.0,58.0,3.9,19.4,167.0,488.63,400.53
2018,9,18,17,15,360.0,49.5,3.85,18.45,118.0,362.76,297.55
2018,9,18,17,30,232.0,41.0,3.8,17.5,69.0,246.45,197.46
2018,9,18,17,45,144.0,26.0,3.75,16.55,40.5,154.84,96.44
2018,9,18,18,0,56.0,11.0,3.7,15.6,12.0,41.02,0.0
2018,9,18,18,15,28.0,5.5,3.6,15.0,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,9,19,5,45,52.5,7.5,1.7,9.95,8.5,0.0,0.0
2018,9,19,6,0,105.0,15.0,1.8,10.1,17.0,11.8,0.0
2018,9,19,6,15,256.5,27.5,1.9,10.6,53.5,22.81,10.55
2018,9,19,6,30,408.0,40.0,2.0,11.1,90.0,33.2,23.41
2018,9,19,6,45,447.0,48.0,2.1,11.6,127.5,39.25,29.47
2018,9,19,7,0,486.0,56.0,2.2,12.1,165.0,45.23,35.11
2018,9,19,7,15,406.5,75.5,2.25,12.8,183.0,56.29,45.03
2018,9,19,7,30,327.0,95.0,2.3,13.5,201.0,67.86,55.17
2018,9,19,7,45,383.0,109.0,2.35,14.15,253.5,77.16,63.1
2018,9,19,8,0,439.0,123.0,2.4,14.8,306.0,86.27,70.71
2018,9,19,8,15,465.5,134.0,2.35,15.6,349.5,92.78,75.88
2018,9,19,8,30,492.0,145.0,2.3,16.4,393.0,118.11,81.98
2018,9,19,8,45,678.5,118.0,2.25,17.25,494.0,161.34,99.2
2018,9,19,9,0,865.0,91.0,2.2,18.1,595.0,229.99,144.31
2018,9,19,9,15,893.0,89.5,2.25,18.95,641.5,299.32,201.98
2018,9,19,9,30,921.0,88.0,2.3,19.8,688.0,366.48,259.47
2018,9,19,9,45,931.5,89.5,2.3,20.65,723.5,431.51,315.09
2018,9,19,10,0,942.0,91.0,2.3,21.5,759.0,496.3,368.77
2018,9,19,10,15,949.5,92.0,2.45,22.35,787.5,558.66,419.14
2018,9,19,10,30,957.0,93.0,2.6,23.2,816.0,619.88,466.82
2018,9,19,10,45,961.0,94.0,2.7,24.05,836.0,677.54,510.06
2018,9,19,11,0,965.0,95.0,2.8,24.9,856.0,733.17,550.36
2018,9,19,11,15,968.0,96.0,2.9,25.4,869.0,785.81,588.11
2018,9,19,11,30,971.0,97.0,3.0,25.9,882.0,835.86,621.83
2018,9,19,11,45,971.5,97.0,3.15,26.45,886.0,880.14,650.67
2018,9,19,12,0,972.0,97.0,3.3,27.0,890.0,921.18,677.17
2018,9,19,12,15,971.0,97.0,3.4,27.25,885.5,957.47,700.92
2018,9,19,12,30,970.0,97.0,3.5,27.5,881.0,990.09,722.25
2018,9,19,12,45,966.5,97.0,3.6,27.7,868.0,1016.57,739.76
2018,9,19,13,0,963.0,97.0,3.7,27.9,855.0,1039.0,754.77
2018,9,19,13,15,957.5,96.0,3.75,27.9,833.5,1054.27,765.54
2018,9,19,13,30,952.0,95.0,3.8,27.9,812.0,1065.28,773.78
2018,9,19,13,45,944.5,93.5,3.85,27.95,783.0,1069.44,777.66
2018,9,19,14,0,937.0,92.0,3.9,28.0,754.0,1069.32,779.01
2018,9,19,14,15,926.0,91.0,3.95,27.85,718.5,1062.0,776.51
2018,9,19,14,30,915.0,90.0,4.0,27.7,683.0,1050.59,771.55
2018,9,19,14,45,900.5,87.5,4.05,27.6,640.5,1029.86,760.45
2018,9,19,15,0,886.0,85.0,4.1,27.5,598.0,1005.38,746.94
2018,9,19,15,15,866.0,83.0,4.1,27.5,550.5,984.56,735.33
2018,9,19,15,30,846.0,81.0,4.1,27.5,503.0,948.2,713.14
2018,9,19,15,45,817.5,77.5,4.05,26.8,451.0,898.98,683.56
2018,9,19,16,0,789.0,74.0,4.0,26.1,399.0,847.6,651.79
2018,9,19,16,15,748.5,70.0,3.65,25.35,345.0,783.18,608.47
2018,9,19,16,30,708.0,66.0,3.3,24.6,291.0,718.1,563.31
2018,9,19,16,45,647.0,60.5,2.9,23.85,237.0,641.47,507.47
2018,9,19,17,0,586.0,55.0,2.5,23.1,183.0,561.01,446.06
