Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,17,15,486.0,46.5,2.25,21.85,133.0,451.39,360.15
2018,9,19,17,30,386.0,38.0,2.0,20.6,83.0,348.94,273.19
2018,9,19,17,45,233.5,24.5,1.75,19.35,47.5,206.52,113.15
2018,9,19,18,0,81.0,11.0,1.5,18.1,12.0,55.47,0.0
2018,9,19,18,15,40.5,5.5,1.5,17.65,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,20,5,45,56.0,7.0,0.55,13.75,8.0,0.0,0.0
2018,9,20,6,0,112.0,14.0,0.5,14.0,16.0,11.02,0.0
2018,9,20,6,15,264.5,25.5,0.55,14.85,51.5,21.15,8.46
2018,9,20,6,30,417.0,37.0,0.6,15.7,87.0,30.76,20.84
2018,9,20,6,45,512.5,44.5,0.7,16.55,137.0,36.95,26.85
2018,9,20,7,0,608.0,52.0,0.8,17.4,187.0,43.32,32.68
2018,9,20,7,15,665.0,57.5,0.95,18.35,240.5,51.86,40.15
2018,9,20,7,30,722.0,63.0,1.1,19.3,294.0,56.78,44.25
2018,9,20,7,45,760.5,67.0,1.25,20.25,348.0,60.27,46.98
2018,9,20,8,0,799.0,71.0,1.4,21.2,402.0,63.77,49.64
2018,9,20,8,15,825.5,74.0,1.55,22.2,453.0,66.29,51.4
2018,9,20,8,30,852.0,77.0,1.7,23.2,504.0,99.98,56.51
2018,9,20,8,45,871.0,79.5,1.8,24.25,551.0,169.66,95.05
2018,9,20,9,0,890.0,82.0,1.9,25.3,598.0,234.93,143.07
2018,9,20,9,15,905.0,83.5,1.9,26.0,639.5,300.1,196.67
2018,9,20,9,30,920.0,85.0,1.9,26.7,681.0,366.14,252.17
2018,9,20,9,45,932.0,85.5,1.9,27.45,716.5,430.81,305.89
2018,9,20,10,0,944.0,86.0,1.9,28.2,752.0,495.38,357.82
2018,9,20,10,15,950.5,87.0,1.85,28.7,780.0,557.25,406.06
2018,9,20,10,30,957.0,88.0,1.8,29.2,808.0,617.84,451.39
2018,9,20,10,45,961.5,88.5,1.75,29.7,828.0,675.24,492.68
2018,9,20,11,0,966.0,89.0,1.7,30.2,848.0,730.62,530.98
2018,9,20,11,15,968.5,90.0,1.7,30.45,860.5,782.79,566.72
2018,9,20,11,30,971.0,91.0,1.7,30.7,873.0,832.31,598.2
2018,9,20,11,45,971.5,91.0,1.7,31.0,876.5,876.4,625.14
2018,9,20,12,0,972.0,91.0,1.7,31.3,880.0,917.23,649.76
2018,9,20,12,15,971.0,90.5,1.75,31.4,875.0,952.81,672.04
2018,9,20,12,30,970.0,90.0,1.8,31.5,870.0,984.68,692.03
2018,9,20,12,45,967.0,89.5,1.85,31.6,857.0,1010.85,708.56
2018,9,20,13,0,964.0,89.0,1.9,31.7,844.0,1032.97,722.74
2018,9,20,13,15,958.5,88.0,1.95,31.65,822.5,1047.98,733.16
2018,9,20,13,30,953.0,87.0,2.0,31.6,801.0,1058.72,741.23
2018,9,20,13,45,946.0,86.0,2.05,31.6,772.5,1063.69,745.83
2018,9,20,14,0,939.0,85.0,2.1,31.6,744.0,1064.4,748.06
2018,9,20,14,15,929.0,83.5,2.1,31.45,708.5,1057.25,745.5
2018,9,20,14,30,919.0,82.0,2.1,31.3,673.0,1045.99,740.64
2018,9,20,14,45,905.0,80.0,2.1,31.15,631.0,1026.07,730.56
2018,9,20,15,0,891.0,78.0,2.1,31.0,589.0,1002.41,718.25
2018,9,20,15,15,872.5,75.5,2.1,31.0,542.0,970.15,700.05
2018,9,20,15,30,854.0,73.0,2.1,31.0,495.0,934.78,679.78
2018,9,20,15,45,828.0,70.0,2.15,30.35,444.0,899.66,661.64
2018,9,20,16,0,802.0,67.0,2.2,29.7,393.0,850.98,633.82
2018,9,20,16,15,764.5,63.0,1.95,28.75,339.5,788.91,594.16
2018,9,20,16,30,727.0,59.0,1.7,27.8,286.0,726.12,552.6
2018,9,20,16,45,669.5,53.5,1.45,26.8,232.5,644.89,496.04
2018,9,20,17,0,612.0,48.0,1.2,25.8,179.0,565.41,437.78
2018,9,20,17,15,516.5,40.5,1.2,24.6,129.5,466.52,363.17
2018,9,20,17,30,421.0,33.0,1.2,23.4,80.0,368.25,281.41
2018,9,20,17,45,259.0,22.0,1.2,22.2,46.0,218.15,94.79
2018,9,20,18,0,97.0,11.0,1.2,21.0,12.0,64.71,0.0
2018,9,20,18,15,48.5,5.5,1.2,20.6,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,21,5,45,54.5,5.5,1.1,14.7,6.5,0.0,0.0
2018,9,21,6,0,109.0,11.0,1.1,14.7,13.0,8.65,0.0
2018,9,21,6,15,273.5,23.0,1.25,15.7,49.5,19.05,6.22
2018,9,21,6,30,438.0,35.0,1.4,16.7,86.0,29.23,19.33
2018,9,21,6,45,529.5,42.0,1.55,17.7,135.5,35.1,25.04
2018,9,21,7,0,621.0,49.0,1.7,18.7,185.0,44.59,33.57
2018,9,21,7,15,676.5,54.0,1.75,19.55,238.5,49.15,37.56
2018,9,21,7,30,732.0,59.0,1.8,20.4,292.0,53.76,41.42
2018,9,21,7,45,768.0,63.0,1.8,21.25,345.0,57.34,44.26
2018,9,21,8,0,804.0,67.0,1.8,22.1,398.0,60.9,47.01
2018,9,21,8,15,829.0,70.5,1.8,23.0,448.5,63.86,49.18
2018,9,21,8,30,854.0,74.0,1.8,23.9,499.0,106.49,60.6
2018,9,21,8,45,871.5,76.0,1.75,24.8,544.5,169.41,94.39
2018,9,21,9,0,889.0,78.0,1.7,25.7,590.0,234.01,142.23
2018,9,21,9,15,902.0,80.0,1.65,26.4,631.0,298.93,195.64
2018,9,21,9,30,915.0,82.0,1.6,27.1,672.0,364.46,250.54
2018,9,21,9,45,925.0,83.5,1.55,27.85,707.0,428.81,303.6
2018,9,21,10,0,935.0,85.0,1.5,28.6,742.0,492.86,354.55
2018,9,21,10,15,942.0,86.5,1.55,29.05,770.0,554.84,402.88
2018,9,21,10,30,949.0,88.0,1.6,29.5,798.0,615.64,448.57
2018,9,21,10,45,954.0,88.5,1.6,29.95,818.0,672.87,489.88
2018,9,21,11,0,959.0,89.0,1.6,30.4,838.0,728.15,528.39
2018,9,21,11,15,961.5,89.0,1.65,30.7,850.0,778.99,563.47
2018,9,21,11,30,964.0,89.0,1.7,31.0,862.0,827.15,594.31
2018,9,21,11,45,964.5,89.5,1.75,31.3,865.5,871.32,621.85
2018,9,21,12,0,965.0,90.0,1.8,31.6,869.0,912.27,647.16
2018,9,21,12,15,962.0,90.5,1.85,31.65,863.5,946.76,668.95
2018,9,21,12,30,959.0,91.0,1.9,31.7,858.0,977.49,688.44
2018,9,21,12,45,953.5,92.0,1.95,31.75,844.5,1002.53,704.47
2018,9,21,13,0,948.0,93.0,2.0,31.8,831.0,1023.51,718.15
2018,9,21,13,15,943.0,92.0,2.0,31.7,810.0,1038.68,728.24
2018,9,21,13,30,938.0,91.0,2.0,31.6,789.0,1049.66,735.98
2018,9,21,13,45,930.0,89.5,2.05,31.5,760.0,1052.86,739.79
2018,9,21,14,0,922.0,88.0,2.1,31.4,731.0,1051.83,741.26
2018,9,21,14,15,911.5,86.5,2.15,31.15,695.5,1044.09,739.23
2018,9,21,14,30,901.0,85.0,2.2,30.9,660.0,1032.31,734.89
2018,9,21,14,45,886.5,83.0,2.25,30.65,618.5,1011.97,725.27
2018,9,21,15,0,872.0,81.0,2.3,30.4,577.0,987.97,713.4
2018,9,21,15,15,852.0,78.5,2.3,30.4,530.0,954.48,694.15
2018,9,21,15,30,832.0,76.0,2.3,30.4,483.0,929.41,680.33
2018,9,21,15,45,805.0,72.5,2.45,29.55,432.5,881.76,654.81
2018,9,21,16,0,778.0,69.0,2.6,28.7,382.0,831.98,626.92
2018,9,21,16,15,738.5,65.0,2.55,27.8,329.0,768.73,587.09
2018,9,21,16,30,699.0,61.0,2.5,26.9,276.0,704.92,545.17
2018,9,21,16,45,638.5,55.5,2.5,26.05,223.0,628.44,491.81
2018,9,21,17,0,578.0,50.0,2.5,25.2,170.0,548.96,432.87
2018,9,21,17,15,478.0,42.0,2.3,23.95,122.0,440.66,347.99
2018,9,21,17,30,378.0,34.0,2.1,22.7,74.0,339.89,260.86
2018,9,21,17,45,227.0,21.5,1.9,21.5,42.0,194.7,53.7
2018,9,21,18,0,76.0,9.0,1.7,20.3,10.0,51.01,0.0
2018,9,21,18,15,38.0,4.5,1.65,19.7,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,14.85,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.2,14.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,22,5,45,46.0,5.5,0.25,15.0,6.0,0.0,0.0
2018,9,22,6,0,92.0,11.0,0.3,15.1,12.0,8.65,0.0
2018,9,22,6,15,249.5,23.5,0.3,15.65,47.0,19.46,5.52
2018,9,22,6,30,407.0,36.0,0.3,16.2,82.0,29.95,19.99
2018,9,22,6,45,484.5,44.5,0.35,16.75,128.0,36.8,26.67
2018,9,22,7,0,562.0,53.0,0.4,17.3,174.0,43.7,33.03
2018,9,22,7,15,601.0,62.5,0.45,18.05,223.5,50.94,39.41
2018,9,22,7,30,640.0,72.0,0.5,18.8,273.0,57.98,45.42
2018,9,22,7,45,717.5,71.0,0.5,19.55,334.0,62.72,49.26
2018,9,22,8,0,795.0,70.0,0.5,20.3,395.0,62.97,49.15
2018,9,22,8,15,821.5,73.5,0.55,21.45,446.0,65.88,51.22
2018,9,22,8,30,848.0,77.0,0.6,22.6,497.0,104.18,58.16
2018,9,22,8,45,867.0,79.5,0.7,23.8,543.5,173.5,97.62
2018,9,22,9,0,886.0,82.0,0.8,25.0,590.0,238.61,145.67
2018,9,22,9,15,899.5,84.0,0.85,25.85,631.0,303.59,198.7
2018,9,22,9,30,913.0,86.0,0.9,26.7,672.0,369.24,253.11
2018,9,22,9,45,923.0,88.0,1.0,27.6,707.0,433.96,306.05
2018,9,22,10,0,933.0,90.0,1.1,28.5,742.0,498.4,357.07
2018,9,22,10,15,940.5,91.0,1.2,29.0,770.0,560.17,404.97
2018,9,22,10,30,948.0,92.0,1.3,29.5,798.0,620.79,450.36
2018,9,22,10,45,953.0,93.0,1.45,30.0,818.5,678.46,492.59
2018,9,22,11,0,958.0,94.0,1.6,30.5,839.0,734.2,532.26
2018,9,22,11,15,961.0,94.0,1.65,30.7,851.0,785.41,567.71
2018,9,22,11,30,964.0,94.0,1.7,30.9,863.0,833.98,599.04
2018,9,22,11,45,965.0,94.5,1.8,31.1,867.0,878.58,627.59
2018,9,22,12,0,966.0,95.0,1.9,31.3,871.0,920.01,653.98
2018,9,22,12,15,966.5,93.5,2.0,31.3,866.5,955.6,677.19
2018,9,22,12,30,967.0,92.0,2.1,31.3,862.0,987.55,698.18
2018,9,22,12,45,966.5,90.5,2.15,31.3,849.5,1014.77,715.76
2018,9,22,13,0,966.0,89.0,2.2,31.3,837.0,1038.03,731.02
2018,9,22,13,15,961.0,88.5,2.3,31.1,816.0,1053.92,743.07
2018,9,22,13,30,956.0,88.0,2.4,30.9,795.0,1065.57,752.76
2018,9,22,13,45,949.0,85.5,2.55,30.7,765.5,1068.65,757.88
2018,9,22,14,0,942.0,83.0,2.7,30.5,736.0,1067.38,760.49
2018,9,22,14,15,931.5,82.0,2.75,30.2,700.5,1060.09,758.78
2018,9,22,14,30,921.0,81.0,2.8,29.9,665.0,1048.69,754.68
2018,9,22,14,45,907.0,79.0,2.9,29.55,623.0,1028.55,745.72
2018,9,22,15,0,893.0,77.0,3.0,29.2,581.0,1004.66,734.35
2018,9,22,15,15,874.0,74.5,3.0,29.2,533.5,971.68,715.1
2018,9,22,15,30,855.0,72.0,3.0,29.2,486.0,935.61,693.72
2018,9,22,15,45,828.0,69.0,3.05,28.15,435.0,899.33,675.08
2018,9,22,16,0,801.0,66.0,3.1,27.1,384.0,849.56,646.43
2018,9,22,16,15,763.0,62.0,3.0,26.25,330.5,786.91,606.21
2018,9,22,16,30,725.0,58.0,2.9,25.4,277.0,723.58,563.84
2018,9,22,16,45,665.0,52.5,2.75,24.55,223.5,640.23,504.21
2018,9,22,17,0,605.0,47.0,2.6,23.7,170.0,558.76,442.63
2018,9,22,17,15,502.5,39.5,2.3,22.55,121.0,455.61,360.47
2018,9,22,17,30,400.0,32.0,2.0,21.4,72.0,353.05,269.45
2018,9,22,17,45,236.0,20.0,1.75,20.25,40.0,196.65,6.97
2018,9,22,18,0,72.0,8.0,1.5,19.1,8.0,47.92,0.0
2018,9,22,18,15,36.0,4.0,1.45,18.6,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,46.0,5.5,1.15,12.65,6.0,0.0,0.0
2018,9,23,6,0,92.0,11.0,1.2,12.8,12.0,8.65,0.0
2018,9,23,6,15,216.5,23.0,1.25,13.45,42.5,18.99,4.11
2018,9,23,6,30,341.0,35.0,1.3,14.1,73.0,28.83,19.08
2018,9,23,6,45,395.0,46.5,1.4,14.7,113.5,37.84,27.73
2018,9,23,7,0,449.0,58.0,1.5,15.3,154.0,46.63,35.84
2018,9,23,7,15,529.0,66.0,1.45,16.05,209.0,52.83,41.37
2018,9,23,7,30,609.0,74.0,1.4,16.8,264.0,59.08,46.75
2018,9,23,7,45,680.5,75.0,1.4,17.55,322.5,60.25,47.52
2018,9,23,8,0,752.0,76.0,1.4,18.3,381.0,66.73,52.86
2018,9,23,8,15,796.0,76.5,1.4,19.25,435.5,67.57,53.17
2018,9,23,8,30,840.0,77.0,1.4,20.2,490.0,105.89,59.55
2018,9,23,8,45,867.0,77.0,1.4,21.2,538.5,173.87,99.07
2018,9,23,9,0,894.0,77.0,1.4,22.2,587.0,238.64,147.76
2018,9,23,9,15,906.5,79.0,1.45,23.15,627.5,303.77,202.11
2018,9,23,9,30,919.0,81.0,1.5,24.1,668.0,369.45,257.68
2018,9,23,9,45,927.5,83.5,1.6,25.05,702.5,434.27,311.79
2018,9,23,10,0,936.0,86.0,1.7,26.0,737.0,498.64,363.76
2018,9,23,10,15,943.0,87.5,1.8,26.55,765.0,560.66,412.73
2018,9,23,10,30,950.0,89.0,1.9,27.1,793.0,621.49,459.1
2018,9,23,10,45,955.0,89.5,1.95,27.65,813.0,678.72,501.1
2018,9,23,11,0,960.0,90.0,2.0,28.2,833.0,733.99,540.34
2018,9,23,11,15,963.0,90.0,2.1,28.5,845.0,785.15,576.56
2018,9,23,11,30,966.0,90.0,2.2,28.8,857.0,833.66,608.41
2018,9,23,11,45,967.0,90.0,2.3,29.1,860.5,877.71,636.82
2018,9,23,12,0,968.0,90.0,2.4,29.4,864.0,918.54,663.0
2018,9,23,12,15,968.0,89.5,2.5,29.45,859.5,954.58,686.7
2018,9,23,12,30,968.0,89.0,2.6,29.5,855.0,986.99,708.11
2018,9,23,12,45,955.5,93.0,2.7,29.55,839.0,1008.68,722.8
2018,9,23,13,0,943.0,97.0,2.8,29.6,823.0,1026.04,734.95
2018,9,23,13,15,884.5,118.0,2.9,29.45,784.5,1011.99,727.87
2018,9,23,13,30,826.0,139.0,3.0,29.3,746.0,1007.17,727.06
2018,9,23,13,45,884.0,110.0,3.1,29.15,737.5,1031.94,745.35
2018,9,23,14,0,942.0,81.0,3.2,29.0,729.0,1066.06,769.56
2018,9,23,14,15,931.5,79.5,3.25,28.7,693.0,1058.01,766.92
2018,9,23,14,30,921.0,78.0,3.3,28.4,657.0,1045.85,762.15
2018,9,23,14,45,888.0,80.5,3.4,28.1,609.0,1011.98,743.7
2018,9,23,15,0,855.0,83.0,3.5,27.8,561.0,974.91,723.05
2018,9,23,15,15,779.0,91.5,3.5,27.8,499.0,912.03,683.13
2018,9,23,15,30,703.0,100.0,3.5,27.8,437.0,842.15,637.79
2018,9,23,15,45,718.0,85.5,3.65,26.8,397.5,822.75,630.11
2018,9,23,16,0,733.0,71.0,3.8,25.8,358.0,793.93,614.94
2018,9,23,16,15,730.5,63.0,3.7,24.95,314.5,759.63,593.68
2018,9,23,16,30,728.0,55.0,3.6,24.1,271.0,722.51,569.24
2018,9,23,16,45,667.5,50.0,3.45,23.25,218.0,639.34,508.57
2018,9,23,17,0,607.0,45.0,3.3,22.4,165.0,558.1,446.06
2018,9,23,17,15,503.5,37.5,3.1,21.35,116.5,454.03,361.9
2018,9,23,17,30,400.0,30.0,2.9,20.3,68.0,351.27,267.22
2018,9,23,17,45,231.0,18.5,2.7,19.25,37.5,189.89,0.0
2018,9,23,18,0,62.0,7.0,2.5,18.2,7.0,5.51,0.0
2018,9,23,18,15,31.0,3.5,2.35,17.65,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,5,45,51.0,5.0,0.65,12.05,5.5,0.0,0.0
2018,9,24,6,0,102.0,10.0,0.6,12.2,11.0,7.87,0.0
2018,9,24,6,15,270.5,21.0,0.75,12.9,45.5,17.43,1.96
2018,9,24,6,30,439.0,32.0,0.9,13.6,80.0,26.82,17.33
2018,9,24,6,45,536.5,39.0,1.05,14.3,129.5,35.6,25.8
2018,9,24,7,0,634.0,46.0,1.2,15.0,179.0,42.2,31.95
2018,9,24,7,15,691.0,50.5,1.25,15.85,232.5,46.47,35.78
2018,9,24,7,30,748.0,55.0,1.3,16.7,286.0,50.82,39.5
2018,9,24,7,45,773.0,60.5,1.35,17.6,336.5,55.51,43.37
2018,9,24,8,0,798.0,66.0,1.4,18.5,387.0,60.06,47.03
2018,9,24,8,15,835.0,66.5,1.45,19.6,440.0,61.12,47.55
2018,9,24,8,30,872.0,67.0,1.5,20.7,493.0,109.07,60.34
2018,9,24,8,45,884.0,70.5,1.55,21.8,537.5,173.49,97.71
2018,9,24,9,0,896.0,74.0,1.6,22.9,582.0,238.94,147.85
2018,9,24,9,15,874.5,87.5,1.7,23.8,612.5,304.15,203.6
2018,9,24,9,30,853.0,101.0,1.8,24.7,643.0,363.94,255.51
2018,9,24,9,45,875.0,100.0,1.9,25.6,681.5,429.4,309.52
2018,9,24,10,0,897.0,99.0,2.0,26.5,720.0,494.11,361.44
2018,9,24,10,15,929.0,90.5,2.0,26.95,755.5,558.32,411.65
2018,9,24,10,30,961.0,82.0,2.0,27.4,791.0,623.62,460.96
2018,9,24,10,45,931.5,98.0,2.0,27.9,800.0,673.9,497.64
2018,9,24,11,0,902.0,114.0,2.0,28.4,809.0,718.74,529.15
2018,9,24,11,15,783.5,174.0,1.95,28.6,784.0,745.96,546.11
2018,9,24,11,30,665.0,234.0,1.9,28.8,759.0,750.74,547.33
2018,9,24,11,45,674.5,231.0,1.9,29.05,765.5,791.1,574.64
2018,9,24,12,0,684.0,228.0,1.9,29.3,772.0,829.57,599.95
2018,9,24,12,15,740.5,199.0,1.85,29.35,784.5,882.96,635.72
2018,9,24,12,30,797.0,170.0,1.8,29.4,797.0,926.17,662.42
2018,9,24,12,45,876.5,129.0,1.75,29.5,808.5,986.48,699.48
2018,9,24,13,0,956.0,88.0,1.7,29.6,820.0,1030.2,725.5
2018,9,24,13,15,950.5,87.5,1.65,29.55,799.0,1045.18,734.32
2018,9,24,13,30,945.0,87.0,1.6,29.5,778.0,1055.95,741.01
2018,9,24,13,45,937.0,86.0,1.6,29.5,749.0,1059.41,744.05
2018,9,24,14,0,929.0,85.0,1.6,29.5,720.0,1058.64,744.79
2018,9,24,14,15,918.0,83.5,1.6,29.3,684.0,1050.04,741.56
2018,9,24,14,30,907.0,82.0,1.6,29.1,648.0,1037.39,736.07
2018,9,24,14,45,892.0,80.0,1.6,28.9,606.0,1016.15,725.4
2018,9,24,15,0,877.0,78.0,1.6,28.7,564.0,991.27,712.56
2018,9,24,15,15,857.0,75.5,1.6,28.7,517.0,957.39,693.41
2018,9,24,15,30,837.0,73.0,1.6,28.7,470.0,931.88,679.59
2018,9,24,15,45,808.0,70.0,1.7,28.0,419.0,882.62,652.89
2018,9,24,16,0,779.0,67.0,1.8,27.3,368.0,831.35,623.93
2018,9,24,16,15,736.5,62.5,1.8,26.4,314.5,764.54,582.34
2018,9,24,16,30,694.0,58.0,1.8,25.5,261.0,697.44,538.51
2018,9,24,16,45,628.5,53.0,1.8,24.55,208.5,617.8,482.91
2018,9,24,17,0,563.0,48.0,1.8,23.6,156.0,535.5,421.55
2018,9,24,17,15,452.0,39.5,1.75,22.4,109.0,419.26,330.05
2018,9,24,17,30,341.0,31.0,1.7,21.2,62.0,311.78,231.1
2018,9,24,17,45,192.0,19.0,1.65,20.0,34.0,135.23,0.0
2018,9,24,18,0,43.0,7.0,1.6,18.8,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.6,18.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,25,5,45,48.5,4.5,0.55,13.4,5.0,0.0,0.0
2018,9,25,6,0,97.0,9.0,0.6,13.6,10.0,7.08,0.0
2018,9,25,6,15,262.0,20.5,0.65,14.5,43.5,17.02,0.06
2018,9,25,6,30,427.0,32.0,0.7,15.4,77.0,26.79,17.07
2018,9,25,6,45,524.5,39.0,0.75,16.25,126.0,32.72,23.04
2018,9,25,7,0,622.0,46.0,0.8,17.1,175.0,42.11,31.58
2018,9,25,7,15,679.5,50.5,0.8,17.85,228.0,46.34,35.37
2018,9,25,7,30,737.0,55.0,0.8,18.6,281.0,50.67,39.07
2018,9,25,7,45,774.0,59.0,0.8,19.35,334.0,54.37,42.08
2018,9,25,8,0,811.0,63.0,0.8,20.1,387.0,58.06,45.0
2018,9,25,8,15,836.5,66.0,0.8,21.25,437.5,67.1,52.36
2018,9,25,8,30,862.0,69.0,0.8,22.4,488.0,111.92,61.6
2018,9,25,8,45,880.0,71.5,0.8,23.55,534.0,175.83,98.61
2018,9,25,9,0,898.0,74.0,0.8,24.7,580.0,241.5,148.13
2018,9,25,9,15,912.0,75.5,0.75,25.4,621.0,306.85,201.86
2018,9,25,9,30,926.0,77.0,0.7,26.1,662.0,372.91,256.52
2018,9,25,9,45,936.0,78.0,0.65,26.8,696.5,437.41,308.76
2018,9,25,10,0,946.0,79.0,0.6,27.5,731.0,501.55,358.62
2018,9,25,10,15,953.0,80.0,0.6,27.9,758.5,563.54,405.6
2018,9,25,10,30,960.0,81.0,0.6,28.3,786.0,624.28,449.77
2018,9,25,10,45,964.5,82.0,0.55,28.7,806.0,681.95,489.48
2018,9,25,11,0,969.0,83.0,0.5,29.1,826.0,737.59,526.18
2018,9,25,11,15,971.0,83.5,0.5,29.35,837.0,788.68,559.51
2018,9,25,11,30,973.0,84.0,0.5,29.6,848.0,837.01,588.34
2018,9,25,11,45,973.0,84.0,0.55,29.85,851.0,880.27,614.59
2018,9,25,12,0,973.0,84.0,0.6,30.1,854.0,920.2,638.68
2018,9,25,12,15,971.5,84.5,0.6,30.2,849.0,955.84,659.48
2018,9,25,12,30,970.0,85.0,0.6,30.3,844.0,987.76,678.0
2018,9,25,12,45,966.5,84.5,0.6,30.4,830.5,1012.86,692.5
2018,9,25,13,0,963.0,84.0,0.6,30.5,817.0,1033.9,704.75
2018,9,25,13,15,958.0,83.0,0.7,30.5,795.5,1048.75,716.14
2018,9,25,13,30,953.0,82.0,0.8,30.5,774.0,1059.36,725.28
2018,9,25,13,45,945.5,81.0,0.9,30.5,745.0,1063.2,730.64
2018,9,25,14,0,938.0,80.0,1.0,30.5,716.0,1062.78,733.7
2018,9,25,14,15,927.5,78.5,1.1,30.35,680.5,1054.5,732.64
2018,9,25,14,30,917.0,77.0,1.2,30.2,645.0,1042.13,729.25
2018,9,25,14,45,903.0,75.0,1.25,30.05,603.0,1021.64,720.05
2018,9,25,15,0,889.0,73.0,1.3,29.9,561.0,997.43,708.62
2018,9,25,15,15,869.0,70.5,1.3,29.9,513.5,963.18,689.61
2018,9,25,15,30,849.0,68.0,1.3,29.9,466.0,925.93,668.59
2018,9,25,15,45,821.5,65.0,1.45,29.25,415.5,889.0,651.13
2018,9,25,16,0,794.0,62.0,1.6,28.6,365.0,838.75,623.76
2018,9,25,16,15,754.0,58.0,1.55,27.7,312.0,774.39,583.89
2018,9,25,16,30,714.0,54.0,1.5,26.8,259.0,709.59,541.82
2018,9,25,16,45,651.0,49.0,1.4,25.85,206.5,624.78,482.53
2018,9,25,17,0,588.0,44.0,1.3,24.9,154.0,542.05,421.05
2018,9,25,17,15,479.5,36.0,1.3,23.7,107.0,435.19,337.74
2018,9,25,17,30,371.0,28.0,1.3,22.5,60.0,328.78,235.88
2018,9,25,17,45,211.5,17.0,1.25,21.3,32.5,145.82,0.0
2018,9,25,18,0,52.0,6.0,1.2,20.1,5.0,0.0,0.0
2018,9,25,18,15,26.0,3.0,1.15,19.6,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,9,26,5,45,19.0,3.5,0.35,14.6,3.5,0.0,0.0
2018,9,26,6,0,38.0,7.0,0.4,14.7,7.0,5.51,0.0
2018,9,26,6,15,95.5,22.0,0.45,15.45,30.0,16.5,0.0
2018,9,26,6,30,153.0,37.0,0.5,16.2,53.0,27.66,17.64
2018,9,26,6,45,301.5,46.0,0.55,16.9,100.0,34.96,24.9
2018,9,26,7,0,450.0,55.0,0.6,17.6,147.0,44.41,33.52
2018,9,26,7,15,475.5,68.5,0.6,18.35,190.5,54.33,42.29
2018,9,26,7,30,501.0,82.0,0.6,19.1,234.0,63.84,50.46
2018,9,26,7,45,566.0,88.0,0.65,19.9,289.0,68.03,53.81
2018,9,26,8,0,631.0,94.0,0.7,20.7,344.0,72.31,57.13
2018,9,26,8,15,730.0,84.5,0.7,21.75,409.5,72.27,56.65
2018,9,26,8,30,829.0,75.0,0.7,22.8,475.0,110.15,60.21
2018,9,26,8,45,855.5,76.0,0.75,23.85,523.0,177.94,101.03
2018,9,26,9,0,882.0,77.0,0.8,24.9,571.0,242.73,149.79
2018,9,26,9,15,894.0,79.5,0.85,26.0,611.0,307.39,202.91
2018,9,26,9,30,906.0,82.0,0.9,27.1,651.0,372.55,256.77
2018,9,26,9,45,913.5,85.0,0.95,28.15,685.0,436.59,308.68
2018,9,26,10,0,921.0,88.0,1.0,29.2,719.0,500.07,358.22
2018,9,26,10,15,929.0,89.0,1.0,29.85,746.5,561.26,404.39
2018,9,26,10,30,937.0,90.0,1.0,30.5,774.0,621.36,447.85
2018,9,26,10,45,942.5,90.0,1.0,31.15,793.5,677.63,487.01
2018,9,26,11,0,948.0,90.0,1.0,31.8,813.0,731.99,523.4
2018,9,26,11,15,924.5,103.5,1.0,32.15,817.0,775.9,552.01
2018,9,26,11,30,901.0,117.0,1.0,32.5,821.0,814.96,575.78
2018,9,26,11,45,870.0,132.0,1.0,32.8,814.0,854.97,599.58
2018,9,26,12,0,839.0,147.0,1.0,33.1,807.0,881.2,614.61
2018,9,26,12,15,872.0,130.0,0.95,33.2,812.5,927.23,641.54
2018,9,26,12,30,905.0,113.0,0.9,33.3,818.0,958.87,659.17
2018,9,26,12,45,875.5,124.0,0.8,33.45,796.5,969.86,663.42
2018,9,26,13,0,846.0,135.0,0.7,33.6,775.0,990.53,673.63
2018,9,26,13,15,749.0,169.5,0.65,33.5,724.5,960.03,655.19
2018,9,26,13,30,652.0,204.0,0.6,33.4,674.0,914.15,628.21
2018,9,26,13,45,557.5,228.5,0.5,33.3,619.5,846.14,585.55
2018,9,26,14,0,463.0,253.0,0.4,33.2,565.0,783.55,545.21
2018,9,26,14,15,414.5,252.5,0.45,32.95,521.0,738.06,519.02
2018,9,26,14,30,366.0,252.0,0.5,32.7,477.0,667.62,476.27
2018,9,26,14,45,303.0,244.5,0.6,32.45,422.5,597.26,432.27
2018,9,26,15,0,240.0,237.0,0.7,32.2,368.0,502.71,370.23
2018,9,26,15,15,222.0,216.0,0.7,32.2,329.0,461.17,343.1
2018,9,26,15,30,204.0,195.0,0.7,32.2,290.0,419.01,314.51
2018,9,26,15,45,350.5,149.5,1.05,31.2,290.5,521.52,396.26
2018,9,26,16,0,497.0,104.0,1.4,30.2,291.0,615.21,468.65
2018,9,26,16,15,494.0,90.0,1.5,29.1,252.5,590.42,453.96
2018,9,26,16,30,491.0,76.0,1.6,28.0,214.0,553.9,430.59
2018,9,26,16,45,433.0,65.5,1.7,26.9,168.5,474.76,373.55
2018,9,26,17,0,375.0,55.0,1.8,25.8,123.0,398.43,315.02
2018,9,26,17,15,279.5,42.0,1.75,24.6,83.5,294.25,230.05
2018,9,26,17,30,184.0,29.0,1.7,23.4,44.0,200.31,138.38
2018,9,26,17,45,98.5,15.5,1.65,22.2,23.0,73.86,0.0
2018,9,26,18,0,13.0,2.0,1.6,21.0,2.0,0.0,0.0
2018,9,26,18,15,6.5,1.0,1.55,20.5,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,18.65,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,16.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,27,5,45,23.5,3.5,0.85,16.2,3.5,0.0,0.0
2018,9,27,6,0,47.0,7.0,0.9,16.2,7.0,5.51,0.0
2018,9,27,6,15,144.5,21.0,1.05,16.55,33.0,15.95,0.0
2018,9,27,6,30,242.0,35.0,1.2,16.9,59.0,26.61,16.54
2018,9,27,6,45,244.0,49.5,1.35,17.3,86.5,37.03,26.58
2018,9,27,7,0,246.0,64.0,1.5,17.7,114.0,47.04,35.75
2018,9,27,7,15,261.0,77.5,1.5,18.1,144.0,56.1,43.85
2018,9,27,7,30,276.0,91.0,1.5,18.5,174.0,64.81,51.44
2018,9,27,7,45,370.0,102.0,1.5,18.95,234.5,72.76,58.15
2018,9,27,8,0,464.0,113.0,1.5,19.4,295.0,80.76,64.77
2018,9,27,8,15,361.0,127.5,1.4,20.05,280.5,87.28,69.94
2018,9,27,8,30,258.0,142.0,1.3,20.7,266.0,114.68,80.82
2018,9,27,8,45,272.5,159.5,1.2,21.35,301.5,149.69,104.35
2018,9,27,9,0,287.0,177.0,1.1,22.0,337.0,187.07,132.85
2018,9,27,9,15,568.5,137.5,1.1,22.7,483.0,260.88,181.89
2018,9,27,9,30,850.0,98.0,1.1,23.4,629.0,367.01,258.99
2018,9,27,9,45,829.5,109.0,1.1,24.05,650.0,424.67,307.26
2018,9,27,10,0,809.0,120.0,1.1,24.7,671.0,478.74,351.12
2018,9,27,10,15,631.0,185.5,1.1,25.1,625.5,493.52,365.37
2018,9,27,10,30,453.0,251.0,1.1,25.5,580.0,483.47,359.48
2018,9,27,10,45,547.0,227.0,1.15,25.95,634.5,553.93,411.31
2018,9,27,11,0,641.0,203.0,1.2,26.4,689.0,636.85,470.08
2018,9,27,11,15,691.0,186.0,1.2,26.5,717.0,695.73,511.16
2018,9,27,11,30,741.0,169.0,1.2,26.6,745.0,755.84,552.48
2018,9,27,11,45,678.0,202.0,1.25,26.75,730.5,772.99,562.99
2018,9,27,12,0,615.0,235.0,1.3,26.9,716.0,781.93,568.22
2018,9,27,12,15,587.5,243.0,1.3,26.9,700.5,792.73,575.37
2018,9,27,12,30,560.0,251.0,1.3,26.9,685.0,794.01,576.31
2018,9,27,12,45,740.5,172.0,1.35,26.95,735.5,914.78,657.93
2018,9,27,13,0,921.0,93.0,1.4,27.0,786.0,1005.82,714.88
2018,9,27,13,15,786.0,143.0,1.45,27.0,723.0,960.73,686.99
2018,9,27,13,30,651.0,193.0,1.5,27.0,660.0,903.08,652.34
2018,9,27,13,45,507.5,232.5,1.5,27.0,588.0,800.74,585.08
2018,9,27,14,0,364.0,272.0,1.5,27.0,516.0,680.18,503.11
2018,9,27,14,15,352.0,260.5,1.55,26.9,486.0,660.28,492.17
2018,9,27,14,30,340.0,249.0,1.6,26.8,456.0,638.53,478.92
2018,9,27,14,45,314.5,237.5,1.7,26.7,419.0,601.48,454.8
2018,9,27,15,0,289.0,226.0,1.8,26.6,382.0,563.38,429.55
2018,9,27,15,15,315.0,196.5,1.8,26.6,353.0,552.94,424.88
2018,9,27,15,30,341.0,167.0,1.8,26.6,324.0,539.32,417.67
2018,9,27,15,45,337.5,149.5,1.9,25.85,290.0,510.04,399.45
2018,9,27,16,0,334.0,132.0,2.0,25.1,256.0,479.34,379.61
2018,9,27,16,15,243.5,119.0,2.0,24.25,202.0,376.58,301.58
2018,9,27,16,30,153.0,106.0,2.0,23.4,148.0,261.26,210.81
2018,9,27,16,45,126.0,85.0,2.05,22.6,115.0,211.37,170.78
2018,9,27,17,0,99.0,64.0,2.1,21.8,82.0,162.56,129.96
2018,9,27,17,15,75.0,45.0,2.1,20.95,56.0,120.63,93.45
2018,9,27,17,30,51.0,26.0,2.1,20.1,30.0,75.4,47.2
2018,9,27,17,45,31.5,13.5,2.1,19.25,15.5,30.34,0.0
2018,9,27,18,0,12.0,1.0,2.1,18.4,1.0,0.0,0.0
2018,9,27,18,15,6.0,0.5,2.1,17.95,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.25,12.3,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.3,12.4,1.0,0.79,0.0
2018,9,28,6,15,0.0,7.0,1.3,12.7,7.0,5.31,0.0
2018,9,28,6,30,0.0,13.0,1.3,13.0,13.0,9.87,2.66
2018,9,28,6,45,18.5,13.5,1.35,13.35,17.0,10.98,4.06
2018,9,28,7,0,37.0,14.0,1.4,13.7,21.0,10.96,4.18
2018,9,28,7,15,18.5,19.5,1.3,14.15,23.0,15.64,8.44
2018,9,28,7,30,0.0,25.0,1.2,14.6,25.0,19.03,11.48
2018,9,28,7,45,0.0,40.0,1.15,15.05,40.0,30.54,21.71
2018,9,28,8,0,0.0,55.0,1.1,15.5,55.0,42.11,31.85
2018,9,28,8,15,29.5,65.5,1.1,16.2,79.5,50.7,39.18
2018,9,28,8,30,59.0,76.0,1.1,16.9,104.0,60.91,43.69
2018,9,28,8,45,47.0,99.5,1.1,17.6,123.0,81.94,60.55
2018,9,28,9,0,35.0,123.0,1.1,18.3,142.0,100.31,75.73
2018,9,28,9,15,50.5,138.5,1.15,19.0,168.5,119.16,90.26
2018,9,28,9,30,66.0,154.0,1.2,19.7,195.0,142.45,108.49
2018,9,28,9,45,54.5,178.0,1.3,20.45,213.0,159.39,122.09
2018,9,28,10,0,43.0,202.0,1.4,21.2,231.0,177.64,136.31
2018,9,28,10,15,54.0,241.0,1.5,21.85,279.0,218.57,167.8
2018,9,28,10,30,65.0,280.0,1.6,22.5,327.0,262.09,200.73
2018,9,28,10,45,84.5,290.5,1.7,23.2,353.0,289.79,221.47
2018,9,28,11,0,104.0,301.0,1.8,23.9,379.0,331.05,252.22
2018,9,28,11,15,92.5,296.0,1.95,24.35,366.5,328.34,249.8
2018,9,28,11,30,81.0,291.0,2.1,24.8,354.0,309.43,235.46
2018,9,28,11,45,69.5,299.5,2.25,25.3,353.5,314.34,238.69
2018,9,28,12,0,58.0,308.0,2.4,25.8,353.0,318.41,241.13
2018,9,28,12,15,172.0,313.0,2.5,26.05,445.5,448.91,340.47
2018,9,28,12,30,286.0,318.0,2.6,26.3,538.0,589.31,443.26
2018,9,28,12,45,565.5,221.0,2.7,26.6,647.0,799.39,595.25
2018,9,28,13,0,845.0,124.0,2.8,26.9,756.0,980.29,716.25
2018,9,28,13,15,881.5,106.0,2.9,26.9,749.0,1002.42,730.57
2018,9,28,13,30,918.0,88.0,3.0,26.9,742.0,1034.45,752.91
2018,9,28,13,45,911.5,86.5,3.1,26.9,714.0,1038.17,757.02
2018,9,28,14,0,905.0,85.0,3.2,26.9,686.0,1037.79,758.91
2018,9,28,14,15,894.5,83.0,3.3,26.6,650.5,1028.66,756.18
2018,9,28,14,30,884.0,81.0,3.4,26.3,615.0,1015.57,751.03
2018,9,28,14,45,870.0,78.5,3.55,26.0,574.0,994.49,741.01
2018,9,28,15,0,856.0,76.0,3.7,25.7,533.0,969.84,728.54
2018,9,28,15,15,835.0,73.0,3.7,25.7,486.5,946.03,714.72
2018,9,28,15,30,814.0,70.0,3.7,25.7,440.0,907.18,690.45
2018,9,28,15,45,785.0,66.5,3.85,24.45,390.0,857.49,662.28
2018,9,28,16,0,756.0,63.0,4.0,23.2,340.0,805.94,631.51
2018,9,28,16,15,715.0,58.5,3.9,22.25,288.5,740.97,587.56
2018,9,28,16,30,674.0,54.0,3.8,21.3,237.0,675.74,541.32
2018,9,28,16,45,607.5,48.0,3.75,20.35,186.0,588.13,475.29
2018,9,28,17,0,541.0,42.0,3.7,19.4,135.0,511.47,413.68
2018,9,28,17,15,424.5,33.5,3.55,18.45,91.0,392.9,313.78
2018,9,28,17,30,308.0,25.0,3.4,17.5,47.0,273.95,172.52
2018,9,28,17,45,164.5,14.0,3.25,16.55,24.5,113.95,0.0
2018,9,28,18,0,21.0,3.0,3.1,15.6,2.0,0.0,0.0
2018,9,28,18,15,10.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,29,5,45,8.5,2.0,1.1,10.3,2.0,0.0,0.0
2018,9,29,6,0,17.0,4.0,1.2,10.4,4.0,3.15,0.0
2018,9,29,6,15,135.0,19.0,1.25,11.05,31.0,14.44,0.0
2018,9,29,6,30,253.0,34.0,1.3,11.7,58.0,25.91,16.06
2018,9,29,6,45,353.0,43.0,1.35,12.3,99.5,34.99,25.29
2018,9,29,7,0,453.0,52.0,1.4,12.9,141.0,42.19,32.13
2018,9,29,7,15,473.5,65.0,1.35,13.45,182.0,51.77,40.84
2018,9,29,7,30,494.0,78.0,1.3,14.0,223.0,60.94,48.96
2018,9,29,7,45,329.5,118.0,1.25,14.5,222.5,82.54,67.84
2018,9,29,8,0,165.0,158.0,1.2,15.0,222.0,107.83,89.55
2018,9,29,8,15,127.0,178.5,1.15,15.7,231.5,119.4,98.92
2018,9,29,8,30,89.0,199.0,1.1,16.4,241.0,143.31,110.54
2018,9,29,8,45,93.5,219.5,1.05,17.1,267.5,167.46,128.02
2018,9,29,9,0,98.0,240.0,1.0,17.8,294.0,192.61,147.18
2018,9,29,9,15,311.0,217.5,1.05,18.45,406.5,247.57,183.24
2018,9,29,9,30,524.0,195.0,1.1,19.1,519.0,331.25,244.4
2018,9,29,9,45,722.0,139.0,1.2,19.75,611.0,408.66,303.28
2018,9,29,10,0,920.0,83.0,1.3,20.4,703.0,501.48,374.66
2018,9,29,10,15,927.5,84.0,1.45,20.85,730.0,562.16,423.36
2018,9,29,10,30,935.0,85.0,1.6,21.3,757.0,621.67,469.85
2018,9,29,10,45,940.0,85.0,1.8,21.75,776.0,677.26,512.49
2018,9,29,11,0,945.0,85.0,2.0,22.2,795.0,730.87,552.61
2018,9,29,11,15,947.5,85.5,2.15,22.45,806.0,780.94,589.01
2018,9,29,11,30,950.0,86.0,2.3,22.7,817.0,828.35,621.27
2018,9,29,11,45,950.0,86.5,2.4,23.0,819.5,870.87,649.52
2018,9,29,12,0,950.0,87.0,2.5,23.3,822.0,910.15,675.49
2018,9,29,12,15,951.0,85.0,2.6,23.4,817.0,944.27,698.51
2018,9,29,12,30,952.0,83.0,2.7,23.5,812.0,974.79,719.22
2018,9,29,12,45,951.0,81.5,2.75,23.6,799.0,1000.23,736.24
2018,9,29,13,0,950.0,80.0,2.8,23.7,786.0,1021.73,750.82
2018,9,29,13,15,945.0,79.5,2.9,23.7,765.0,1036.42,761.91
2018,9,29,13,30,940.0,79.0,3.0,23.7,744.0,1046.95,770.53
2018,9,29,13,45,933.0,77.5,3.05,23.7,715.5,1050.09,774.09
2018,9,29,14,0,926.0,76.0,3.1,23.7,687.0,1049.02,775.17
2018,9,29,14,15,915.5,74.0,3.15,23.5,651.0,1039.62,771.59
2018,9,29,14,30,905.0,72.0,3.2,23.3,615.0,1026.17,765.54
2018,9,29,14,45,889.5,71.0,3.25,23.1,573.5,1005.08,754.51
2018,9,29,15,0,874.0,70.0,3.3,22.9,532.0,980.45,741.15
2018,9,29,15,15,853.5,67.5,3.3,22.9,485.5,945.56,719.77
2018,9,29,15,30,833.0,65.0,3.3,22.9,439.0,907.81,696.25
2018,9,29,15,45,787.0,65.0,3.3,22.2,385.5,857.59,665.34
2018,9,29,16,0,741.0,65.0,3.3,21.5,332.0,794.96,624.54
2018,9,29,16,15,585.5,72.0,3.2,20.85,262.5,650.38,520.68
2018,9,29,16,30,430.0,79.0,3.1,20.2,193.0,499.04,406.68
2018,9,29,16,45,363.0,65.0,3.0,19.6,146.5,412.08,338.17
