Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,17,15,6.0,1.0,0.9,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.5,1.1,8.8,3.5,0.0,0.0
2018,11,19,7,0,0.0,7.0,1.1,8.9,7.0,5.51,0.0
2018,11,19,7,15,0.0,18.0,1.05,9.45,18.0,13.73,4.53
2018,11,19,7,30,0.0,29.0,1.0,10.0,29.0,22.16,13.82
2018,11,19,7,45,0.0,41.5,0.95,10.55,41.5,31.45,22.56
2018,11,19,8,0,0.0,54.0,0.9,11.1,54.0,40.67,31.1
2018,11,19,8,15,27.0,78.0,1.05,11.55,85.5,59.53,45.06
2018,11,19,8,30,54.0,102.0,1.2,12.0,117.0,83.08,63.57
2018,11,19,8,45,117.0,124.0,1.4,12.45,163.5,118.36,90.5
2018,11,19,9,0,180.0,146.0,1.6,12.9,210.0,161.06,124.32
2018,11,19,9,15,219.5,157.5,1.6,13.25,243.5,201.55,157.78
2018,11,19,9,30,259.0,169.0,1.6,13.6,277.0,243.09,192.32
2018,11,19,9,45,223.0,187.5,1.55,13.95,285.5,255.93,204.43
2018,11,19,10,0,187.0,206.0,1.5,14.3,294.0,271.18,217.62
2018,11,19,10,15,204.0,216.5,1.5,14.65,317.0,303.74,244.06
2018,11,19,10,30,221.0,227.0,1.5,15.0,340.0,338.05,271.44
2018,11,19,10,45,235.0,233.0,1.5,15.35,356.5,367.68,294.82
2018,11,19,11,0,249.0,239.0,1.5,15.7,373.0,412.66,329.53
2018,11,19,11,15,157.5,231.0,1.45,15.85,316.5,338.48,270.72
2018,11,19,11,30,66.0,223.0,1.4,16.0,260.0,253.55,202.43
2018,11,19,11,45,65.0,222.0,1.35,16.15,258.5,256.68,205.21
2018,11,19,12,0,64.0,221.0,1.3,16.3,257.0,259.65,207.48
2018,11,19,12,15,108.5,225.0,1.25,16.35,284.5,327.45,261.91
2018,11,19,12,30,153.0,229.0,1.2,16.4,312.0,379.47,303.1
2018,11,19,12,45,222.5,226.5,1.15,16.45,344.5,449.3,358.07
2018,11,19,13,0,292.0,224.0,1.1,16.5,377.0,544.02,429.75
2018,11,19,13,15,368.0,197.0,1.05,16.5,381.5,594.46,468.56
2018,11,19,13,30,444.0,170.0,1.0,16.5,386.0,669.47,524.26
2018,11,19,13,45,490.5,150.5,0.95,16.45,376.5,699.85,546.87
2018,11,19,14,0,537.0,131.0,0.9,16.4,367.0,727.57,566.7
2018,11,19,14,15,516.5,123.5,0.8,16.15,336.0,701.35,548.11
2018,11,19,14,30,496.0,116.0,0.7,15.9,305.0,672.89,528.42
2018,11,19,14,45,455.5,109.0,0.65,15.65,268.5,623.55,493.92
2018,11,19,15,0,415.0,102.0,0.6,15.4,232.0,573.15,458.01
2018,11,19,15,15,273.5,88.0,0.6,15.4,168.5,415.96,338.32
2018,11,19,15,30,132.0,74.0,0.6,15.4,105.0,238.34,196.06
2018,11,19,15,45,108.5,59.5,0.7,14.85,81.5,178.45,147.54
2018,11,19,16,0,85.0,45.0,0.8,14.3,58.0,138.66,113.09
2018,11,19,16,15,58.5,30.5,0.85,14.0,38.0,96.38,74.95
2018,11,19,16,30,32.0,16.0,0.9,13.7,18.0,49.38,23.74
2018,11,19,16,45,22.5,9.0,0.95,13.45,10.0,24.72,0.0
2018,11,19,17,0,13.0,2.0,1.0,13.2,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.0,13.05,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,6,45,54.5,6.5,1.25,7.15,8.0,0.0,0.0
2018,11,20,7,0,109.0,13.0,1.2,7.3,16.0,10.23,0.0
2018,11,20,7,15,283.0,23.5,1.3,8.2,51.5,19.45,8.14
2018,11,20,7,30,457.0,34.0,1.4,9.1,87.0,28.51,19.35
2018,11,20,7,45,538.0,40.5,1.5,10.0,129.5,34.0,24.84
2018,11,20,8,0,619.0,47.0,1.6,10.9,172.0,42.96,33.12
2018,11,20,8,15,669.0,51.5,1.65,11.6,215.0,80.85,44.61
2018,11,20,8,30,719.0,56.0,1.7,12.3,258.0,135.66,79.03
2018,11,20,8,45,751.5,60.0,1.75,13.0,299.0,192.92,125.01
2018,11,20,9,0,784.0,64.0,1.8,13.7,340.0,253.79,178.02
2018,11,20,9,15,805.0,67.0,2.0,14.6,376.0,313.59,231.67
2018,11,20,9,30,826.0,70.0,2.2,15.5,412.0,375.04,286.12
2018,11,20,9,45,838.5,73.0,2.45,16.45,442.5,434.27,337.7
2018,11,20,10,0,851.0,76.0,2.7,17.4,473.0,493.62,387.78
2018,11,20,10,15,863.0,77.0,2.75,17.9,497.0,550.5,434.56
2018,11,20,10,30,875.0,78.0,2.8,18.4,521.0,606.83,479.42
2018,11,20,10,45,883.5,78.5,2.9,18.9,538.5,654.68,517.01
2018,11,20,11,0,892.0,79.0,3.0,19.4,556.0,705.06,555.37
2018,11,20,11,15,896.5,79.5,3.05,19.65,565.5,750.85,588.7
2018,11,20,11,30,901.0,80.0,3.1,19.9,575.0,794.39,619.09
2018,11,20,11,45,902.5,79.5,3.15,20.15,576.5,831.91,645.0
2018,11,20,12,0,904.0,79.0,3.2,20.4,578.0,866.56,668.82
2018,11,20,12,15,865.0,88.5,3.2,20.45,562.0,884.44,681.12
2018,11,20,12,30,826.0,98.0,3.2,20.5,546.0,887.69,683.47
2018,11,20,12,45,772.5,108.5,3.2,20.6,519.0,879.57,678.02
2018,11,20,13,0,719.0,119.0,3.2,20.7,492.0,861.03,665.49
2018,11,20,13,15,712.0,115.0,3.2,20.55,472.0,864.94,669.62
2018,11,20,13,30,705.0,111.0,3.2,20.4,452.0,865.5,671.37
2018,11,20,13,45,696.5,102.5,3.15,20.25,423.5,855.67,665.62
2018,11,20,14,0,688.0,94.0,3.1,20.1,395.0,842.35,657.55
2018,11,20,14,15,671.5,91.0,2.95,19.85,365.5,825.1,646.35
2018,11,20,14,30,655.0,88.0,2.8,19.6,336.0,804.91,632.96
2018,11,20,14,45,632.5,81.5,2.7,19.3,300.5,771.52,610.21
2018,11,20,15,0,610.0,75.0,2.6,19.0,265.0,735.74,585.22
2018,11,20,15,15,543.0,69.5,2.6,19.0,220.5,656.7,527.04
2018,11,20,15,30,476.0,64.0,2.6,19.0,176.0,577.45,466.75
2018,11,20,15,45,400.5,56.5,1.85,17.6,137.0,488.55,396.02
2018,11,20,16,0,325.0,49.0,1.1,16.2,98.0,399.53,322.14
2018,11,20,16,15,245.5,36.0,1.05,15.6,66.0,308.31,243.17
2018,11,20,16,30,166.0,23.0,1.0,15.0,34.0,205.15,106.42
2018,11,20,16,45,92.0,13.0,0.95,14.4,18.0,82.35,0.0
2018,11,20,17,0,18.0,3.0,0.9,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.85,13.7,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.6,11.6,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.7,11.7,3.0,2.36,0.0
2018,11,21,7,15,0.0,6.0,2.9,12.05,6.0,4.54,0.0
2018,11,21,7,30,0.0,9.0,3.1,12.4,9.0,6.82,0.23
2018,11,21,7,45,0.0,11.5,3.35,12.75,11.5,8.72,2.08
2018,11,21,8,0,0.0,14.0,3.6,13.1,14.0,10.62,3.87
2018,11,21,8,15,0.0,13.5,3.75,13.35,13.5,10.25,3.18
2018,11,21,8,30,0.0,13.0,3.9,13.6,13.0,9.87,2.87
2018,11,21,8,45,0.0,32.0,4.05,13.85,32.0,24.4,15.37
2018,11,21,9,0,0.0,51.0,4.2,14.1,51.0,39.01,27.84
2018,11,21,9,15,0.0,52.0,4.35,14.4,52.0,39.79,28.4
2018,11,21,9,30,0.0,53.0,4.5,14.7,53.0,40.57,28.95
2018,11,21,9,45,0.0,80.0,4.7,15.0,80.0,61.47,46.52
2018,11,21,10,0,0.0,107.0,4.9,15.3,107.0,82.98,64.42
2018,11,21,10,15,7.5,142.5,5.05,15.5,146.5,116.26,92.04
2018,11,21,10,30,15.0,178.0,5.2,15.7,186.0,151.7,121.26
2018,11,21,10,45,34.0,199.0,5.35,15.95,217.0,194.66,156.66
2018,11,21,11,0,53.0,220.0,5.5,16.2,248.0,231.79,187.12
2018,11,21,11,15,47.0,212.0,5.55,16.25,237.0,223.91,180.59
2018,11,21,11,30,41.0,204.0,5.6,16.3,226.0,215.18,173.4
2018,11,21,11,45,40.5,198.0,5.65,16.35,220.0,212.19,171.04
2018,11,21,12,0,40.0,192.0,5.7,16.4,214.0,208.94,168.49
2018,11,21,12,15,51.5,185.5,5.7,16.3,213.5,215.41,174.44
2018,11,21,12,30,63.0,179.0,5.7,16.2,213.0,222.34,180.83
2018,11,21,12,45,36.5,146.0,5.7,16.1,165.5,166.08,134.07
2018,11,21,13,0,10.0,113.0,5.7,16.0,118.0,99.12,77.81
2018,11,21,13,15,25.5,125.0,5.65,15.9,137.5,137.62,110.72
2018,11,21,13,30,41.0,137.0,5.6,15.8,157.0,167.72,136.54
2018,11,21,13,45,27.5,122.5,5.5,15.7,135.5,140.61,113.72
2018,11,21,14,0,14.0,108.0,5.4,15.6,114.0,101.61,80.8
2018,11,21,14,15,22.0,106.5,5.25,15.45,115.0,121.34,98.01
2018,11,21,14,30,30.0,105.0,5.1,15.3,116.0,130.06,105.95
2018,11,21,14,45,138.0,108.0,4.9,15.15,151.5,263.04,221.67
2018,11,21,15,0,246.0,111.0,4.7,15.0,187.0,398.22,335.71
2018,11,21,15,15,243.0,94.5,4.7,15.0,160.5,373.14,315.07
2018,11,21,15,30,240.0,78.0,4.7,15.0,134.0,346.73,293.05
2018,11,21,15,45,194.5,65.0,3.85,14.55,104.0,286.56,240.61
2018,11,21,16,0,149.0,52.0,3.0,14.1,74.0,228.49,188.97
2018,11,21,16,15,116.5,37.0,2.7,13.7,50.5,179.94,143.23
2018,11,21,16,30,84.0,22.0,2.4,13.3,27.0,119.11,56.29
2018,11,21,16,45,49.0,12.0,2.1,12.95,14.0,47.86,0.0
2018,11,21,17,0,14.0,2.0,1.8,12.6,1.0,0.0,0.0
2018,11,21,17,15,7.0,1.0,1.8,12.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.05,8.9,5.5,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.0,9.0,11.0,7.08,0.0
2018,11,22,7,15,255.0,20.5,1.15,9.7,44.5,16.89,4.61
2018,11,22,7,30,420.0,32.0,1.3,10.4,78.0,26.73,17.51
2018,11,22,7,45,430.5,34.0,1.4,11.05,100.0,28.13,19.44
2018,11,22,8,0,441.0,36.0,1.5,11.7,122.0,29.65,21.05
2018,11,22,8,15,220.5,39.5,1.55,12.05,82.5,42.19,24.53
2018,11,22,8,30,0.0,43.0,1.6,12.4,43.0,32.85,22.81
2018,11,22,8,45,30.0,72.5,1.65,12.75,83.0,61.87,46.38
2018,11,22,9,0,60.0,102.0,1.7,13.1,123.0,94.44,72.97
2018,11,22,9,15,68.0,126.5,1.75,13.5,152.5,121.09,95.4
2018,11,22,9,30,76.0,151.0,1.8,13.9,182.0,149.57,119.22
2018,11,22,9,45,154.0,168.0,1.85,14.25,237.0,209.89,168.28
2018,11,22,10,0,232.0,185.0,1.9,14.6,292.0,282.55,227.24
2018,11,22,10,15,319.0,184.5,2.0,14.9,339.5,345.16,278.05
2018,11,22,10,30,406.0,184.0,2.1,15.2,387.0,428.59,344.67
2018,11,22,10,45,555.5,153.0,2.2,15.55,440.5,519.43,416.9
2018,11,22,11,0,705.0,122.0,2.3,15.9,494.0,629.46,502.11
2018,11,22,11,15,802.0,98.0,2.4,16.05,528.0,707.07,561.71
2018,11,22,11,30,899.0,74.0,2.5,16.2,562.0,783.86,617.25
2018,11,22,11,45,637.5,123.5,2.6,16.4,470.0,678.16,539.46
2018,11,22,12,0,376.0,173.0,2.7,16.6,378.0,528.58,424.16
2018,11,22,12,15,334.0,162.5,2.75,16.6,343.5,496.98,401.05
2018,11,22,12,30,292.0,152.0,2.8,16.6,309.0,437.19,355.53
2018,11,22,12,45,206.5,185.0,2.9,16.65,294.5,407.37,330.22
2018,11,22,13,0,121.0,218.0,3.0,16.7,280.0,352.64,284.95
2018,11,22,13,15,281.5,184.0,3.05,16.6,321.0,494.71,401.95
2018,11,22,13,30,442.0,150.0,3.1,16.5,362.0,642.74,519.13
2018,11,22,13,45,537.0,125.0,3.15,16.4,367.5,723.79,580.91
2018,11,22,14,0,632.0,100.0,3.2,16.3,373.0,793.48,633.39
2018,11,22,14,15,730.0,78.5,3.25,16.05,370.0,858.31,682.29
2018,11,22,14,30,828.0,57.0,3.3,15.8,367.0,914.47,724.57
2018,11,22,14,45,799.5,54.5,3.3,15.55,328.0,890.38,708.66
2018,11,22,15,0,771.0,52.0,3.3,15.3,289.0,852.2,682.56
2018,11,22,15,15,729.5,48.5,3.3,15.3,246.5,797.76,642.78
2018,11,22,15,30,688.0,45.0,3.3,15.3,204.0,741.74,600.03
2018,11,22,15,45,621.5,40.5,2.8,14.25,161.0,660.43,535.51
2018,11,22,16,0,555.0,36.0,2.3,13.2,118.0,579.36,467.57
2018,11,22,16,15,428.5,29.0,2.05,12.4,79.0,458.15,361.26
2018,11,22,16,30,302.0,22.0,1.8,11.6,40.0,314.04,142.69
2018,11,22,16,45,151.0,11.0,1.5,10.85,20.0,127.09,0.0
2018,11,22,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,23,6,45,2.5,1.0,1.05,11.15,1.0,0.0,0.0
2018,11,23,7,0,5.0,2.0,1.0,11.2,2.0,1.57,0.0
2018,11,23,7,15,2.5,5.0,1.05,11.55,5.0,3.91,0.0
2018,11,23,7,30,0.0,8.0,1.1,11.9,8.0,6.06,0.0
2018,11,23,7,45,0.0,10.5,1.15,12.25,10.5,7.96,1.42
2018,11,23,8,0,0.0,13.0,1.2,12.6,13.0,9.86,3.22
2018,11,23,8,15,0.0,19.0,1.4,12.85,19.0,14.44,6.84
2018,11,23,8,30,0.0,25.0,1.6,13.1,25.0,19.03,10.83
2018,11,23,8,45,0.0,39.0,1.75,13.35,39.0,29.77,20.07
2018,11,23,9,0,0.0,53.0,1.9,13.6,53.0,40.56,29.26
2018,11,23,9,15,0.0,68.5,2.1,13.9,68.5,52.54,39.38
2018,11,23,9,30,0.0,84.0,2.3,14.2,84.0,64.62,49.47
2018,11,23,9,45,0.0,87.5,2.45,14.5,87.5,67.4,51.63
2018,11,23,10,0,0.0,91.0,2.6,14.8,91.0,70.19,53.81
2018,11,23,10,15,1.0,111.0,2.8,15.0,111.5,86.9,67.66
2018,11,23,10,30,2.0,131.0,3.0,15.2,132.0,104.19,81.9
2018,11,23,10,45,1.0,122.5,3.2,15.35,123.0,96.72,75.53
2018,11,23,11,0,0.0,114.0,3.4,15.5,114.0,89.11,69.07
2018,11,23,11,15,0.0,94.0,3.45,15.55,94.0,72.61,55.3
2018,11,23,11,30,0.0,74.0,3.5,15.6,74.0,56.87,42.14
2018,11,23,11,45,0.0,75.0,3.6,15.6,75.0,57.64,42.78
2018,11,23,12,0,0.0,76.0,3.7,15.6,76.0,58.42,43.43
2018,11,23,12,15,1.0,99.0,3.7,15.6,99.5,77.78,59.63
2018,11,23,12,30,2.0,122.0,3.7,15.6,123.0,98.86,77.2
2018,11,23,12,45,2.0,124.0,3.7,15.6,125.0,101.1,79.1
2018,11,23,13,0,2.0,126.0,3.7,15.6,127.0,103.5,81.18
2018,11,23,13,15,1.5,110.5,3.7,15.55,111.0,89.37,69.53
2018,11,23,13,30,1.0,95.0,3.7,15.5,95.0,75.32,57.9
2018,11,23,13,45,1.5,90.5,3.65,15.45,91.0,72.16,55.41
2018,11,23,14,0,2.0,86.0,3.6,15.4,87.0,69.04,52.94
2018,11,23,14,15,1.0,56.5,3.5,15.3,57.0,44.26,32.08
2018,11,23,14,30,0.0,27.0,3.4,15.2,27.0,20.58,11.95
2018,11,23,14,45,0.0,34.0,3.3,15.05,34.0,25.94,16.58
2018,11,23,15,0,0.0,41.0,3.2,14.9,41.0,31.31,21.22
2018,11,23,15,15,0.0,38.5,3.2,14.9,38.5,29.39,19.57
2018,11,23,15,30,0.0,36.0,3.2,14.9,36.0,27.47,17.87
2018,11,23,15,45,0.0,28.0,2.4,14.3,28.0,21.33,12.55
2018,11,23,16,0,0.0,20.0,1.6,13.7,20.0,15.21,7.19
2018,11,23,16,15,0.0,13.5,1.45,13.3,13.5,10.25,2.69
2018,11,23,16,30,0.0,7.0,1.3,12.9,7.0,5.3,0.0
2018,11,23,16,45,0.0,3.5,1.15,12.5,3.5,2.75,0.0
2018,11,23,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,6,45,12.0,2.0,1.05,11.4,2.0,0.0,0.0
2018,11,24,7,0,24.0,4.0,1.0,11.5,4.0,3.15,0.0
2018,11,24,7,15,105.0,10.0,1.2,12.0,19.5,7.9,0.0
2018,11,24,7,30,186.0,16.0,1.4,12.5,35.0,12.79,5.24
2018,11,24,7,45,148.0,19.0,1.65,12.95,39.0,14.75,7.39
2018,11,24,8,0,110.0,22.0,1.9,13.4,43.0,16.63,9.23
2018,11,24,8,15,127.5,28.5,2.1,13.75,58.5,28.67,15.46
2018,11,24,8,30,145.0,35.0,2.3,14.1,74.0,45.85,27.46
2018,11,24,8,45,72.5,48.0,2.5,14.4,67.5,51.98,35.75
2018,11,24,9,0,0.0,61.0,2.7,14.7,61.0,46.74,34.38
2018,11,24,9,15,0.5,78.0,2.8,15.0,78.0,60.05,45.55
2018,11,24,9,30,1.0,95.0,2.9,15.3,95.0,73.63,56.83
2018,11,24,9,45,0.5,109.0,3.05,15.65,109.0,84.75,65.95
2018,11,24,10,0,0.0,123.0,3.2,16.0,123.0,96.06,75.15
2018,11,24,10,15,17.5,129.5,3.25,16.3,138.0,110.85,87.33
2018,11,24,10,30,35.0,136.0,3.3,16.6,153.0,134.12,106.65
2018,11,24,10,45,72.5,145.0,3.35,16.85,182.0,179.65,144.5
2018,11,24,11,0,110.0,154.0,3.4,17.1,211.0,219.19,177.33
2018,11,24,11,15,94.5,165.5,3.45,17.25,215.0,226.51,182.87
2018,11,24,11,30,79.0,177.0,3.5,17.4,219.0,217.39,175.19
2018,11,24,11,45,92.5,166.0,3.55,17.55,215.5,237.66,192.03
2018,11,24,12,0,106.0,155.0,3.6,17.7,212.0,242.95,196.89
2018,11,24,12,15,55.5,151.5,3.6,17.65,181.5,183.86,147.79
2018,11,24,12,30,5.0,148.0,3.6,17.6,151.0,125.3,98.3
2018,11,24,12,45,3.5,134.0,3.6,17.55,136.0,111.7,87.27
2018,11,24,13,0,2.0,120.0,3.6,17.5,121.0,98.05,76.09
2018,11,24,13,15,2.0,123.0,3.6,17.4,124.0,101.49,79.08
2018,11,24,13,30,2.0,126.0,3.6,17.3,127.0,105.29,82.38
2018,11,24,13,45,15.5,109.0,3.55,17.2,115.5,103.18,81.5
2018,11,24,14,0,29.0,92.0,3.5,17.1,104.0,110.86,88.79
2018,11,24,14,15,84.5,82.5,3.45,16.85,114.5,172.9,143.12
2018,11,24,14,30,140.0,73.0,3.4,16.6,125.0,235.36,197.16
2018,11,24,14,45,101.0,79.0,3.35,16.4,114.5,188.24,157.05
2018,11,24,15,0,62.0,85.0,3.3,16.2,104.0,161.11,133.07
2018,11,24,15,15,183.0,71.0,3.3,16.2,115.0,279.64,235.64
2018,11,24,15,30,304.0,57.0,3.3,16.2,126.0,396.84,332.06
2018,11,24,15,45,322.0,48.0,2.8,15.3,107.0,396.91,329.74
2018,11,24,16,0,340.0,39.0,2.3,14.4,88.0,403.75,330.66
2018,11,24,16,15,214.0,27.0,2.05,13.65,54.0,272.57,215.96
2018,11,24,16,30,88.0,15.0,1.8,12.9,20.0,120.63,41.91
2018,11,24,16,45,44.0,7.5,1.55,12.15,10.0,40.43,0.0
2018,11,24,17,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,25,6,45,46.0,5.0,1.2,7.55,5.5,0.0,0.0
2018,11,25,7,0,92.0,10.0,1.2,7.6,11.0,7.87,0.0
2018,11,25,7,15,245.0,21.0,1.2,8.1,41.5,17.41,0.36
2018,11,25,7,30,398.0,32.0,1.2,8.6,72.0,26.73,17.28
2018,11,25,7,45,488.5,39.0,1.2,9.05,112.5,32.58,23.47
2018,11,25,8,0,579.0,46.0,1.2,9.5,153.0,38.56,29.24
2018,11,25,8,15,636.5,50.5,1.15,10.05,195.5,75.84,42.45
2018,11,25,8,30,694.0,55.0,1.1,10.6,238.0,128.99,75.17
2018,11,25,8,45,732.0,58.0,1.05,11.15,278.5,184.36,119.17
2018,11,25,9,0,770.0,61.0,1.0,11.7,319.0,243.99,170.81
2018,11,25,9,15,798.0,62.5,1.0,12.4,355.5,303.22,223.58
2018,11,25,9,30,826.0,64.0,1.0,13.1,392.0,364.85,277.74
2018,11,25,9,45,847.0,64.5,1.0,13.75,423.5,423.55,328.38
2018,11,25,10,0,868.0,65.0,1.0,14.4,455.0,483.54,378.28
2018,11,25,10,15,879.5,66.5,0.9,14.9,479.5,540.22,423.36
2018,11,25,10,30,891.0,68.0,0.8,15.4,504.0,596.3,465.95
2018,11,25,10,45,898.5,68.5,0.75,15.9,521.0,647.9,504.01
2018,11,25,11,0,906.0,69.0,0.7,16.4,538.0,697.96,539.53
2018,11,25,11,15,909.5,69.5,0.75,16.75,548.0,743.36,571.13
2018,11,25,11,30,913.0,70.0,0.8,17.1,558.0,786.43,599.88
2018,11,25,11,45,913.0,70.0,0.85,17.45,559.5,823.59,624.4
2018,11,25,12,0,913.0,70.0,0.9,17.8,561.0,857.78,646.89
2018,11,25,12,15,912.0,69.0,1.05,18.0,555.0,886.76,667.93
2018,11,25,12,30,911.0,68.0,1.2,18.2,549.0,912.43,686.88
2018,11,25,12,45,907.0,67.0,1.35,18.4,536.0,931.93,701.83
2018,11,25,13,0,903.0,66.0,1.5,18.6,523.0,947.82,714.55
2018,11,25,13,15,894.0,65.0,1.65,18.6,502.0,955.28,722.33
2018,11,25,13,30,885.0,64.0,1.8,18.6,481.0,958.98,727.76
2018,11,25,13,45,871.0,63.0,1.9,18.55,453.5,954.08,727.02
2018,11,25,14,0,857.0,62.0,2.0,18.5,426.0,945.55,723.94
2018,11,25,14,15,837.5,60.0,2.0,18.3,392.5,926.67,713.05
2018,11,25,14,30,818.0,58.0,2.0,18.1,359.0,915.73,707.59
2018,11,25,14,45,789.5,55.5,2.05,17.9,320.5,880.65,685.52
2018,11,25,15,0,761.0,53.0,2.1,17.7,282.0,842.82,660.9
2018,11,25,15,15,718.5,49.5,2.1,17.7,240.5,787.82,621.81
2018,11,25,15,30,676.0,46.0,2.1,17.7,199.0,731.2,579.73
2018,11,25,15,45,609.5,41.0,1.6,16.35,156.5,649.61,515.87
2018,11,25,16,0,543.0,36.0,1.1,15.0,114.0,568.21,448.33
2018,11,25,16,15,415.5,29.0,1.1,14.25,76.0,447.46,344.19
2018,11,25,16,30,288.0,22.0,1.1,13.5,38.0,299.4,96.1
2018,11,25,16,45,144.0,11.0,1.1,12.8,19.0,121.71,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,3.5,0.8,7.4,3.5,0.0,0.0
2018,11,26,7,0,33.0,7.0,0.8,7.4,7.0,5.51,0.0
2018,11,26,7,15,134.5,21.0,0.95,8.2,32.5,15.94,0.0
2018,11,26,7,30,236.0,35.0,1.1,9.0,58.0,26.56,16.93
2018,11,26,7,45,424.0,37.5,1.25,9.8,104.5,30.99,21.94
2018,11,26,8,0,612.0,40.0,1.4,10.6,151.0,36.95,27.63
2018,11,26,8,15,626.5,48.0,1.5,11.3,187.0,72.59,39.96
2018,11,26,8,30,641.0,56.0,1.6,12.0,223.0,120.56,70.05
2018,11,26,8,45,622.0,69.0,1.7,12.65,252.5,171.63,112.95
2018,11,26,9,0,603.0,82.0,1.8,13.3,282.0,220.4,157.35
2018,11,26,9,15,622.5,88.0,1.8,14.15,314.5,272.02,203.21
2018,11,26,9,30,642.0,94.0,1.8,15.0,347.0,325.46,250.11
2018,11,26,9,45,668.0,97.0,1.85,15.9,378.5,380.4,297.06
2018,11,26,10,0,694.0,100.0,1.9,16.8,410.0,437.29,344.21
2018,11,26,10,15,724.5,98.5,1.85,17.25,437.0,493.73,389.97
2018,11,26,10,30,755.0,97.0,1.8,17.7,464.0,551.71,435.5
2018,11,26,10,45,609.0,140.5,1.7,18.2,443.5,545.18,429.79
2018,11,26,11,0,463.0,184.0,1.6,18.7,423.0,516.0,406.42
2018,11,26,11,15,444.5,193.0,1.6,19.0,425.5,537.65,422.82
2018,11,26,11,30,426.0,202.0,1.6,19.3,428.0,556.56,436.43
2018,11,26,11,45,496.0,183.0,1.6,19.55,447.5,615.23,480.8
2018,11,26,12,0,566.0,164.0,1.6,19.8,467.0,675.88,525.61
2018,11,26,12,15,544.5,168.5,1.5,19.85,457.5,684.83,530.8
2018,11,26,12,30,523.0,173.0,1.4,19.9,448.0,690.56,534.06
2018,11,26,12,45,470.0,181.5,1.35,20.0,424.0,668.66,517.45
2018,11,26,13,0,417.0,190.0,1.3,20.1,400.0,642.43,497.91
2018,11,26,13,15,398.0,183.0,1.2,20.05,377.0,627.82,487.58
2018,11,26,13,30,379.0,176.0,1.1,20.0,354.0,587.42,459.1
2018,11,26,13,45,540.5,131.5,1.0,19.95,369.0,722.79,558.13
2018,11,26,14,0,702.0,87.0,0.9,19.9,384.0,843.44,639.21
2018,11,26,14,15,685.5,83.0,0.85,19.7,354.0,825.22,626.12
2018,11,26,14,30,669.0,79.0,0.8,19.5,324.0,804.08,612.81
2018,11,26,14,45,465.5,91.0,0.75,19.3,253.0,607.36,475.51
2018,11,26,15,0,262.0,103.0,0.7,19.1,182.0,402.53,323.71
2018,11,26,15,15,160.0,70.0,0.7,19.1,116.0,256.52,209.58
2018,11,26,15,30,58.0,37.0,0.7,19.1,50.0,96.23,77.08
2018,11,26,15,45,49.5,30.0,0.65,17.7,39.5,80.05,63.56
2018,11,26,16,0,41.0,23.0,0.6,16.3,29.0,64.05,49.37
2018,11,26,16,15,29.5,16.0,0.65,15.7,19.5,45.73,32.07
2018,11,26,16,30,18.0,9.0,0.7,15.1,10.0,25.54,2.14
2018,11,26,16,45,9.0,4.5,0.75,14.5,5.0,10.61,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,0.8,9.1,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,0.8,9.2,4.0,3.15,0.0
2018,11,27,7,15,9.0,12.0,0.85,9.6,12.0,9.44,0.0
2018,11,27,7,30,0.0,20.0,0.9,10.0,20.0,15.25,7.17
2018,11,27,7,45,0.0,30.0,0.95,10.4,30.0,22.91,14.71
2018,11,27,8,0,0.0,40.0,1.0,10.8,40.0,30.6,21.91
2018,11,27,8,15,0.0,53.0,1.05,11.2,53.0,40.31,29.29
2018,11,27,8,30,0.0,66.0,1.1,11.6,66.0,50.19,37.86
2018,11,27,8,45,3.5,87.0,1.15,12.05,88.0,66.82,51.92
2018,11,27,9,0,7.0,108.0,1.2,12.5,110.0,84.37,66.58
2018,11,27,9,15,7.0,120.0,1.25,13.05,122.5,94.76,75.14
2018,11,27,9,30,7.0,132.0,1.3,13.6,135.0,105.29,83.72
2018,11,27,9,45,51.5,157.0,1.35,14.1,180.0,150.61,120.67
2018,11,27,10,0,96.0,182.0,1.4,14.6,225.0,198.14,159.33
2018,11,27,10,15,94.0,196.5,1.45,14.9,240.0,217.49,175.05
2018,11,27,10,30,92.0,211.0,1.5,15.2,255.0,237.05,190.79
2018,11,27,10,45,111.5,221.0,1.5,15.45,276.5,265.84,214.0
2018,11,27,11,0,131.0,231.0,1.5,15.7,298.0,310.35,249.32
2018,11,27,11,15,142.0,236.5,1.5,15.75,310.5,333.66,267.75
2018,11,27,11,30,153.0,242.0,1.5,15.8,323.0,357.83,286.85
2018,11,27,11,45,142.5,240.5,1.5,15.9,316.0,357.89,286.68
2018,11,27,12,0,132.0,239.0,1.5,16.0,309.0,356.75,285.69
2018,11,27,12,15,149.5,238.5,1.5,16.0,317.0,379.96,304.46
2018,11,27,12,30,167.0,238.0,1.5,16.0,325.0,403.95,323.64
2018,11,27,12,45,146.0,230.5,1.45,16.0,305.5,384.62,308.33
2018,11,27,13,0,125.0,223.0,1.4,16.0,286.0,363.75,292.0
2018,11,27,13,15,97.0,205.5,1.35,15.9,253.0,300.56,242.6
2018,11,27,13,30,69.0,188.0,1.3,15.8,220.0,257.16,208.02
2018,11,27,13,45,65.5,178.5,1.3,15.75,207.5,247.07,200.51
2018,11,27,14,0,62.0,169.0,1.3,15.7,195.0,236.93,192.75
2018,11,27,14,15,65.5,158.5,1.2,15.5,184.0,232.37,189.76
2018,11,27,14,30,69.0,148.0,1.1,15.3,173.0,227.97,186.82
2018,11,27,14,45,68.5,133.0,1.0,15.15,155.5,213.05,175.08
2018,11,27,15,0,68.0,118.0,0.9,15.0,138.0,197.98,163.06
2018,11,27,15,15,36.0,96.5,0.9,15.0,107.0,142.03,115.72
2018,11,27,15,30,4.0,75.0,0.9,15.0,76.0,74.09,57.46
2018,11,27,15,45,2.0,59.0,0.8,14.2,59.5,57.14,42.97
2018,11,27,16,0,0.0,43.0,0.7,13.4,43.0,39.65,27.72
2018,11,27,16,15,2.5,28.5,0.75,13.1,28.5,27.4,16.51
2018,11,27,16,30,5.0,14.0,0.8,12.8,14.0,15.67,0.0
2018,11,27,16,45,2.5,7.0,0.85,12.55,7.0,7.47,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.35,12.4,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.5,0.75,11.45,0.5,0.0,0.0
2018,11,28,7,0,0.0,1.0,0.7,11.5,1.0,0.79,0.0
2018,11,28,7,15,0.0,3.0,0.8,11.75,3.0,2.27,0.0
2018,11,28,7,30,0.0,5.0,0.9,12.0,5.0,3.78,0.0
2018,11,28,7,45,0.0,6.5,0.95,12.25,6.5,4.92,0.0
2018,11,28,8,0,0.0,8.0,1.0,12.5,8.0,6.06,0.0
2018,11,28,8,15,0.0,9.5,1.0,12.6,9.5,7.2,0.58
2018,11,28,8,30,0.0,11.0,1.0,12.7,11.0,8.35,1.59
2018,11,28,8,45,0.0,17.0,1.05,12.75,17.0,12.92,5.57
2018,11,28,9,0,0.0,23.0,1.1,12.8,23.0,17.51,9.54
2018,11,28,9,15,0.0,20.5,1.15,12.9,20.5,15.61,7.86
2018,11,28,9,30,0.0,18.0,1.2,13.0,18.0,13.71,6.19
2018,11,28,9,45,0.0,20.5,1.3,13.1,20.5,15.62,7.81
2018,11,28,10,0,0.0,23.0,1.4,13.2,23.0,17.54,9.43
2018,11,28,10,15,0.0,23.5,1.2,13.3,23.5,17.93,9.74
2018,11,28,10,30,0.0,24.0,1.0,13.4,24.0,18.32,10.05
2018,11,28,10,45,4.5,51.0,0.85,13.5,53.5,41.88,30.17
2018,11,28,11,0,9.0,78.0,0.7,13.6,83.0,65.98,50.57
2018,11,28,11,15,11.0,85.5,0.6,13.7,91.5,73.64,56.97
2018,11,28,11,30,13.0,93.0,0.5,13.8,100.0,87.6,68.64
2018,11,28,11,45,26.5,98.0,0.45,13.9,112.0,103.8,82.49
2018,11,28,12,0,40.0,103.0,0.4,14.0,124.0,121.06,97.17
2018,11,28,12,15,21.0,93.5,0.5,14.2,104.5,97.56,77.07
2018,11,28,12,30,2.0,84.0,0.6,14.4,85.0,66.39,50.44
2018,11,28,12,45,17.5,107.0,0.75,14.6,115.5,109.44,87.0
2018,11,28,13,0,33.0,130.0,0.9,14.8,146.0,148.73,119.91
2018,11,28,13,15,45.5,131.0,1.1,14.8,152.5,163.79,132.95
2018,11,28,13,30,58.0,132.0,1.3,14.8,159.0,179.44,146.58
2018,11,28,13,45,39.0,132.0,1.45,14.75,149.5,163.65,133.11
2018,11,28,14,0,20.0,132.0,1.6,14.7,140.0,132.97,107.25
2018,11,28,14,15,74.0,110.0,1.65,14.6,137.0,196.86,162.96
2018,11,28,14,30,128.0,88.0,1.7,14.5,134.0,244.38,204.44
2018,11,28,14,45,288.0,85.5,1.75,14.45,175.0,425.9,355.44
2018,11,28,15,0,448.0,83.0,1.8,14.4,216.0,577.58,474.24
2018,11,28,15,15,237.5,82.0,1.8,14.4,151.5,349.54,291.86
2018,11,28,15,30,27.0,81.0,1.8,14.4,87.0,118.33,95.53
2018,11,28,15,45,15.5,63.0,1.6,13.85,66.5,75.94,59.44
2018,11,28,16,0,4.0,45.0,1.4,13.3,46.0,46.78,33.82
2018,11,28,16,15,13.5,30.0,1.45,13.0,31.0,46.93,32.5
2018,11,28,16,30,23.0,15.0,1.5,12.7,16.0,41.04,3.27
2018,11,28,16,45,11.5,7.5,1.5,12.45,8.0,14.94,0.0
2018,11,28,17,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
