Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,11,15,867.0,73.0,2.45,14.25,491.0,684.58,550.94
2018,12,19,11,30,909.0,66.0,2.5,14.5,513.0,746.11,596.24
2018,12,19,11,45,894.5,71.0,2.55,14.8,514.0,779.16,619.27
2018,12,19,12,0,880.0,76.0,2.6,15.1,515.0,808.48,639.77
2018,12,19,12,15,873.5,76.5,2.6,15.15,510.5,844.22,665.13
2018,12,19,12,30,867.0,77.0,2.6,15.2,506.0,868.36,682.11
2018,12,19,12,45,891.0,70.5,2.55,15.25,503.0,897.47,702.35
2018,12,19,13,0,915.0,64.0,2.5,15.3,500.0,933.56,727.38
2018,12,19,13,15,908.0,62.5,2.35,15.25,482.0,944.69,734.18
2018,12,19,13,30,901.0,61.0,2.2,15.2,464.0,952.1,738.67
2018,12,19,13,45,861.5,63.5,2.05,15.1,432.0,930.2,723.07
2018,12,19,14,0,822.0,66.0,1.9,15.0,400.0,915.37,712.7
2018,12,19,14,15,803.0,64.0,1.75,14.75,369.5,899.41,701.79
2018,12,19,14,30,784.0,62.0,1.6,14.5,339.0,880.07,688.35
2018,12,19,14,45,779.5,56.5,1.4,14.3,308.0,866.8,678.07
2018,12,19,15,0,775.0,51.0,1.2,14.1,277.0,850.31,664.79
2018,12,19,15,15,740.5,47.5,1.2,14.1,238.0,805.11,632.77
2018,12,19,15,30,706.0,44.0,1.2,14.1,199.0,757.84,597.8
2018,12,19,15,45,579.0,41.5,0.9,12.95,151.0,625.19,497.18
2018,12,19,16,0,452.0,39.0,0.6,11.8,103.0,506.71,403.23
2018,12,19,16,15,387.5,30.5,0.6,11.4,71.5,429.98,332.14
2018,12,19,16,30,323.0,22.0,0.6,11.0,40.0,333.97,121.37
2018,12,19,16,45,161.5,11.0,0.65,10.6,20.0,137.96,0.0
2018,12,19,17,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,20,7,15,26.0,6.5,0.5,8.75,7.5,5.11,0.0
2018,12,20,7,30,52.0,13.0,0.5,9.0,15.0,10.23,0.0
2018,12,20,7,45,81.0,29.0,0.5,9.25,37.0,21.67,11.63
2018,12,20,8,0,110.0,45.0,0.5,9.5,59.0,33.1,23.59
2018,12,20,8,15,185.5,58.5,0.6,9.9,92.0,44.42,34.26
2018,12,20,8,30,261.0,72.0,0.7,10.3,125.0,75.95,50.51
2018,12,20,8,45,307.5,83.0,0.8,10.65,158.5,111.16,76.21
2018,12,20,9,0,354.0,94.0,0.9,11.0,192.0,152.13,109.45
2018,12,20,9,15,340.5,110.0,0.9,11.35,214.5,187.57,141.76
2018,12,20,9,30,327.0,126.0,0.9,11.7,237.0,215.42,167.67
2018,12,20,9,45,316.0,140.5,0.9,12.05,256.5,246.49,195.57
2018,12,20,10,0,305.0,155.0,0.9,12.4,276.0,276.39,221.65
2018,12,20,10,15,287.5,169.0,0.9,12.75,289.0,301.51,243.08
2018,12,20,10,30,270.0,183.0,0.9,13.1,302.0,324.74,262.27
2018,12,20,10,45,327.0,183.0,0.95,13.5,333.0,375.98,303.56
2018,12,20,11,0,384.0,183.0,1.0,13.9,364.0,432.01,347.86
2018,12,20,11,15,429.5,177.5,1.05,14.05,384.5,494.18,396.14
2018,12,20,11,30,475.0,172.0,1.1,14.2,405.0,545.35,435.65
2018,12,20,11,45,486.5,171.0,1.2,14.4,412.0,577.15,460.18
2018,12,20,12,0,498.0,170.0,1.3,14.6,419.0,608.17,484.1
2018,12,20,12,15,352.5,192.0,1.25,14.65,367.5,512.46,410.27
2018,12,20,12,30,207.0,214.0,1.2,14.7,316.0,407.5,327.99
2018,12,20,12,45,178.5,211.5,1.2,14.75,298.5,388.9,314.0
2018,12,20,13,0,150.0,209.0,1.2,14.8,281.0,368.46,297.79
2018,12,20,13,15,132.5,200.5,1.15,14.7,262.0,349.12,282.78
2018,12,20,13,30,115.0,192.0,1.1,14.6,243.0,328.69,266.79
2018,12,20,13,45,112.0,183.0,1.05,14.55,230.5,320.72,261.0
2018,12,20,14,0,109.0,174.0,1.0,14.5,218.0,312.43,254.85
2018,12,20,14,15,84.0,156.0,0.85,14.15,188.5,248.52,203.73
2018,12,20,14,30,59.0,138.0,0.7,13.8,159.0,205.15,168.38
2018,12,20,14,45,73.0,128.0,0.6,13.45,151.0,211.32,174.6
2018,12,20,15,0,87.0,118.0,0.5,13.1,143.0,237.31,196.31
2018,12,20,15,15,69.0,101.5,0.5,13.1,119.5,183.09,151.33
2018,12,20,15,30,51.0,85.0,0.5,13.1,96.0,148.44,121.93
2018,12,20,15,45,37.5,68.0,0.65,12.3,75.0,117.1,95.13
2018,12,20,16,0,24.0,51.0,0.8,11.5,54.0,85.39,67.29
2018,12,20,16,15,13.0,35.0,0.8,11.25,36.5,57.13,41.33
2018,12,20,16,30,2.0,19.0,0.8,11.0,19.0,18.33,2.23
2018,12,20,16,45,1.0,9.5,0.75,10.8,9.5,8.28,0.0
2018,12,20,17,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.35,9.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,9.15,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,9.05,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,21,7,15,17.5,6.0,0.95,9.05,6.5,4.72,0.0
2018,12,21,7,30,35.0,12.0,1.0,9.5,13.0,9.44,0.0
2018,12,21,7,45,169.0,25.5,1.05,9.95,44.5,19.41,9.6
2018,12,21,8,0,303.0,39.0,1.1,10.4,76.0,31.82,22.3
2018,12,21,8,15,484.0,40.0,1.25,10.85,125.5,35.16,25.83
2018,12,21,8,30,665.0,41.0,1.4,11.3,175.0,84.33,43.39
2018,12,21,8,45,711.5,43.5,1.55,11.8,215.0,136.15,79.09
2018,12,21,9,0,758.0,46.0,1.7,12.3,255.0,193.28,126.34
2018,12,21,9,15,788.5,48.5,1.9,12.65,292.0,252.04,179.04
2018,12,21,9,30,819.0,51.0,2.1,13.0,329.0,312.46,234.07
2018,12,21,9,45,839.5,53.0,2.25,13.4,361.5,371.25,287.51
2018,12,21,10,0,860.0,55.0,2.4,13.8,394.0,431.16,340.69
2018,12,21,10,15,874.5,56.0,2.35,14.1,420.5,487.98,389.7
2018,12,21,10,30,889.0,57.0,2.3,14.4,447.0,544.68,436.98
2018,12,21,10,45,898.5,58.5,2.2,14.65,467.5,598.64,480.44
2018,12,21,11,0,908.0,60.0,2.1,14.9,488.0,651.5,521.55
2018,12,21,11,15,883.0,68.5,2.15,15.15,493.0,687.64,549.58
2018,12,21,11,30,858.0,77.0,2.2,15.4,498.0,725.99,577.61
2018,12,21,11,45,880.5,71.5,2.25,15.65,507.5,766.61,606.37
2018,12,21,12,0,903.0,66.0,2.3,15.9,517.0,812.57,638.74
2018,12,21,12,15,643.0,119.0,2.35,15.95,439.0,703.78,559.7
2018,12,21,12,30,383.0,172.0,2.4,16.0,361.0,551.5,443.54
2018,12,21,12,45,277.0,182.0,2.45,16.05,317.5,461.57,374.25
2018,12,21,13,0,171.0,192.0,2.5,16.1,274.0,366.26,298.09
2018,12,21,13,15,248.0,168.5,2.5,16.0,282.5,438.23,357.96
2018,12,21,13,30,325.0,145.0,2.5,15.9,291.0,489.69,400.88
2018,12,21,13,45,368.5,135.5,2.5,15.8,292.5,552.45,450.44
2018,12,21,14,0,412.0,126.0,2.5,15.7,294.0,589.26,480.3
2018,12,21,14,15,461.5,111.5,2.55,15.45,286.0,623.78,508.15
2018,12,21,14,30,511.0,97.0,2.6,15.2,278.0,666.13,541.62
2018,12,21,14,45,338.0,97.0,2.65,14.95,211.5,489.67,405.69
2018,12,21,15,0,165.0,97.0,2.7,14.7,145.0,300.14,251.14
2018,12,21,15,15,124.5,91.5,2.7,14.7,125.0,237.47,199.07
2018,12,21,15,30,84.0,86.0,2.7,14.7,105.0,198.66,165.0
2018,12,21,15,45,67.5,69.5,2.0,13.45,82.5,164.1,135.28
2018,12,21,16,0,51.0,53.0,1.3,12.2,60.0,129.48,104.73
2018,12,21,16,15,41.5,37.0,1.25,11.65,41.5,101.71,78.31
2018,12,21,16,30,32.0,21.0,1.2,11.1,23.0,62.46,24.1
2018,12,21,16,45,25.5,12.0,1.15,10.55,12.5,29.91,0.0
2018,12,21,17,0,19.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.1,9.8,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,22,7,15,114.0,9.0,0.7,6.95,13.0,7.08,0.0
2018,12,22,7,30,228.0,18.0,0.7,7.4,26.0,14.16,0.0
2018,12,22,7,45,376.5,25.5,0.7,7.85,61.0,21.36,11.08
2018,12,22,8,0,525.0,33.0,0.7,8.3,96.0,30.42,21.27
2018,12,22,8,15,601.5,38.0,0.85,8.8,137.5,36.16,26.96
2018,12,22,8,30,678.0,43.0,1.0,9.3,179.0,85.53,44.72
2018,12,22,8,45,726.0,46.0,1.15,9.8,220.0,138.75,81.25
2018,12,22,9,0,774.0,49.0,1.3,10.3,261.0,197.52,129.82
2018,12,22,9,15,707.5,64.5,1.45,10.75,279.0,244.4,176.24
2018,12,22,9,30,641.0,80.0,1.6,11.2,297.0,282.1,214.74
2018,12,22,9,45,582.0,99.5,1.7,11.7,311.0,319.25,250.91
2018,12,22,10,0,523.0,119.0,1.8,12.2,325.0,343.84,275.17
2018,12,22,10,15,566.0,118.5,1.8,12.5,355.0,402.76,324.72
2018,12,22,10,30,609.0,118.0,1.8,12.8,385.0,460.07,371.88
2018,12,22,10,45,670.0,110.5,1.8,13.15,416.0,524.08,423.28
2018,12,22,11,0,731.0,103.0,1.8,13.5,447.0,591.75,476.29
2018,12,22,11,15,821.5,85.5,1.55,13.65,481.5,669.32,534.48
2018,12,22,11,30,912.0,68.0,1.3,13.8,516.0,746.66,588.65
2018,12,22,11,45,911.0,69.0,1.05,13.95,520.0,785.71,611.76
2018,12,22,12,0,910.0,70.0,0.8,14.1,524.0,821.93,632.15
2018,12,22,12,15,907.0,70.5,0.85,14.1,521.0,852.92,653.69
2018,12,22,12,30,904.0,71.0,0.9,14.1,518.0,880.7,673.18
2018,12,22,12,45,849.0,80.5,0.95,14.15,493.5,880.07,673.46
2018,12,22,13,0,794.0,90.0,1.0,14.2,469.0,863.77,663.6
2018,12,22,13,15,681.5,110.0,1.05,14.15,427.0,807.89,626.81
2018,12,22,13,30,569.0,130.0,1.1,14.1,385.0,737.02,579.07
2018,12,22,13,45,537.5,128.5,1.15,14.05,359.0,706.05,559.17
2018,12,22,14,0,506.0,127.0,1.2,14.0,333.0,681.56,543.22
2018,12,22,14,15,451.5,125.0,1.2,13.85,298.5,631.58,507.82
2018,12,22,14,30,397.0,123.0,1.2,13.7,264.0,579.54,469.96
2018,12,22,14,45,315.5,113.0,1.2,13.55,218.0,465.5,383.34
2018,12,22,15,0,234.0,103.0,1.2,13.4,172.0,375.66,312.32
2018,12,22,15,15,133.0,81.5,1.2,13.4,119.5,229.33,192.19
2018,12,22,15,30,32.0,60.0,1.2,13.4,67.0,89.15,71.81
2018,12,22,15,45,26.5,48.0,1.0,12.25,53.0,71.42,56.63
2018,12,22,16,0,21.0,36.0,0.8,11.1,39.0,53.48,40.72
2018,12,22,16,15,25.0,25.5,0.85,10.7,28.0,45.88,33.08
2018,12,22,16,30,29.0,15.0,0.9,10.3,17.0,45.82,18.25
2018,12,22,16,45,25.5,9.0,0.95,9.85,9.5,27.57,0.0
2018,12,22,17,0,22.0,3.0,1.0,9.4,2.0,0.0,0.0
2018,12,22,17,15,11.0,1.5,1.0,9.2,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,23,7,15,27.5,7.0,0.9,5.8,8.0,0.0,0.0
2018,12,23,7,30,55.0,14.0,0.9,6.2,16.0,11.02,0.0
2018,12,23,7,45,90.5,28.5,0.85,6.65,37.0,21.3,10.89
2018,12,23,8,0,126.0,43.0,0.8,7.1,58.0,31.8,22.57
2018,12,23,8,15,157.0,58.5,0.85,7.55,85.0,42.77,33.04
2018,12,23,8,30,188.0,74.0,0.9,8.0,112.0,69.27,48.18
2018,12,23,8,45,189.5,88.5,1.0,8.5,133.5,95.55,68.87
2018,12,23,9,0,191.0,103.0,1.1,9.0,155.0,122.34,91.96
2018,12,23,9,15,124.0,112.5,1.2,9.65,148.0,124.35,97.2
2018,12,23,9,30,57.0,122.0,1.3,10.3,141.0,116.29,92.98
2018,12,23,9,45,179.0,138.0,1.4,10.9,206.5,185.4,149.15
2018,12,23,10,0,301.0,154.0,1.5,11.5,272.0,271.72,219.72
2018,12,23,10,15,442.5,138.5,1.55,11.95,325.0,355.43,287.91
2018,12,23,10,30,584.0,123.0,1.6,12.4,378.0,450.17,364.21
2018,12,23,10,45,534.0,141.5,1.65,12.85,383.0,466.85,378.11
2018,12,23,11,0,484.0,160.0,1.7,13.3,388.0,484.13,391.95
2018,12,23,11,15,611.5,131.5,1.75,13.6,427.0,576.45,464.87
2018,12,23,11,30,739.0,103.0,1.8,13.9,466.0,669.62,536.53
2018,12,23,11,45,735.0,105.5,1.9,14.25,469.5,703.17,561.16
2018,12,23,12,0,731.0,108.0,2.0,14.6,473.0,734.17,583.4
2018,12,23,12,15,795.5,90.0,2.1,14.75,485.5,791.16,624.83
2018,12,23,12,30,860.0,72.0,2.2,14.9,498.0,843.08,662.06
2018,12,23,12,45,853.5,72.0,2.3,15.05,487.5,862.76,676.35
2018,12,23,13,0,847.0,72.0,2.4,15.2,477.0,889.33,695.96
2018,12,23,13,15,760.0,89.5,2.45,15.2,443.0,849.17,668.32
2018,12,23,13,30,673.0,107.0,2.5,15.2,409.0,809.8,641.62
2018,12,23,13,45,700.5,94.0,2.5,15.15,394.0,831.22,658.47
2018,12,23,14,0,728.0,81.0,2.5,15.1,379.0,849.17,672.35
2018,12,23,14,15,732.0,74.5,2.4,14.85,355.0,843.41,668.95
2018,12,23,14,30,736.0,68.0,2.3,14.6,331.0,841.13,668.23
2018,12,23,14,45,685.5,66.0,2.2,14.35,291.5,795.5,635.85
2018,12,23,15,0,635.0,64.0,2.1,14.1,252.0,741.43,596.86
2018,12,23,15,15,657.5,53.0,2.1,14.1,223.5,734.63,592.05
2018,12,23,15,30,680.0,42.0,2.1,14.1,195.0,732.17,588.7
2018,12,23,15,45,599.0,39.0,1.6,12.55,153.5,642.22,517.76
2018,12,23,16,0,518.0,36.0,1.1,11.0,112.0,552.3,443.77
2018,12,23,16,15,405.0,30.0,1.1,10.5,77.0,445.85,351.33
2018,12,23,16,30,292.0,24.0,1.1,10.0,42.0,314.77,163.72
2018,12,23,16,45,161.0,13.5,1.1,9.55,22.0,140.18,0.0
2018,12,23,17,0,30.0,3.0,1.1,9.1,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.1,8.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,24,7,15,37.0,5.0,0.55,8.6,6.5,0.0,0.0
2018,12,24,7,30,74.0,10.0,0.6,9.1,13.0,7.87,0.0
2018,12,24,7,45,276.0,21.0,0.6,9.65,51.0,17.27,7.47
2018,12,24,8,0,478.0,32.0,0.6,10.2,89.0,29.29,20.06
2018,12,24,8,15,553.5,37.0,0.55,10.75,128.0,33.97,24.78
2018,12,24,8,30,629.0,42.0,0.5,11.3,167.0,78.48,40.87
2018,12,24,8,45,415.5,61.0,0.45,11.85,151.0,107.17,67.72
2018,12,24,9,0,202.0,80.0,0.4,12.4,135.0,105.39,75.79
2018,12,24,9,15,115.5,99.0,0.75,12.9,131.5,110.91,84.93
2018,12,24,9,30,29.0,118.0,1.1,13.4,128.0,104.21,82.46
2018,12,24,9,45,31.0,133.5,1.45,13.9,145.0,120.95,96.51
2018,12,24,10,0,33.0,149.0,1.8,14.4,162.0,138.41,110.96
2018,12,24,10,15,17.5,144.0,1.95,14.55,151.0,123.03,98.19
2018,12,24,10,30,2.0,139.0,2.1,14.7,140.0,111.76,88.64
2018,12,24,10,45,2.0,139.5,2.3,14.85,140.5,112.54,89.16
2018,12,24,11,0,2.0,140.0,2.5,15.0,141.0,113.32,89.68
2018,12,24,11,15,17.0,164.0,2.65,15.05,172.5,145.41,116.5
2018,12,24,11,30,32.0,188.0,2.8,15.1,204.0,193.28,156.05
2018,12,24,11,45,17.5,152.0,2.9,15.2,160.5,137.18,109.58
2018,12,24,12,0,3.0,116.0,3.0,15.3,117.0,94.23,73.6
2018,12,24,12,15,1.5,106.0,3.1,15.15,106.5,84.52,65.55
2018,12,24,12,30,0.0,96.0,3.2,15.0,96.0,74.74,57.38
2018,12,24,12,45,0.0,90.0,3.25,14.85,90.0,69.67,53.21
2018,12,24,13,0,0.0,84.0,3.3,14.7,84.0,64.61,49.04
2018,12,24,13,15,0.5,83.0,3.25,14.45,83.0,64.32,48.93
2018,12,24,13,30,1.0,82.0,3.2,14.2,82.0,64.09,48.88
2018,12,24,13,45,0.5,82.0,3.2,13.95,82.0,63.86,48.79
2018,12,24,14,0,0.0,82.0,3.2,13.7,82.0,63.77,48.82
2018,12,24,14,15,13.0,64.0,3.1,13.45,68.5,67.15,52.53
2018,12,24,14,30,26.0,46.0,3.0,13.2,55.0,62.69,49.56
2018,12,24,14,45,13.0,37.5,2.9,13.0,42.0,42.22,31.45
2018,12,24,15,0,0.0,29.0,2.8,12.8,29.0,22.09,13.47
2018,12,24,15,15,0.0,25.5,2.8,12.8,25.5,19.41,11.15
2018,12,24,15,30,0.0,22.0,2.8,12.8,22.0,16.73,8.8
2018,12,24,15,45,16.5,18.0,2.4,12.3,20.5,34.48,24.8
2018,12,24,16,0,33.0,14.0,2.0,11.8,19.0,53.78,41.54
2018,12,24,16,15,16.5,9.5,2.0,11.7,12.0,24.77,15.47
2018,12,24,16,30,0.0,5.0,2.0,11.6,5.0,3.78,0.0
2018,12,24,16,45,0.0,2.5,2.05,11.45,2.5,1.97,0.0
2018,12,24,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,4.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,25,7,15,91.5,8.0,2.6,5.6,11.0,0.0,0.0
2018,12,25,7,30,183.0,16.0,2.8,5.8,22.0,12.59,0.0
2018,12,25,7,45,332.5,25.0,2.95,6.0,56.0,20.83,10.12
2018,12,25,8,0,482.0,34.0,3.1,6.2,90.0,28.62,19.72
2018,12,25,8,15,562.0,39.5,3.2,6.5,131.0,36.22,27.18
2018,12,25,8,30,642.0,45.0,3.3,6.8,172.0,80.52,43.4
2018,12,25,8,45,659.5,51.5,3.45,7.15,207.0,130.61,78.52
2018,12,25,9,0,677.0,58.0,3.6,7.5,242.0,182.73,123.12
2018,12,25,9,15,738.0,58.0,3.7,8.0,284.5,241.43,175.07
2018,12,25,9,30,799.0,58.0,3.8,8.5,327.0,306.59,234.01
2018,12,25,9,45,817.0,61.5,3.95,9.0,359.5,365.72,289.04
2018,12,25,10,0,835.0,65.0,4.1,9.5,392.0,425.88,343.85
2018,12,25,10,15,852.5,66.0,4.2,9.9,419.5,483.96,395.67
2018,12,25,10,30,870.0,67.0,4.3,10.3,447.0,539.2,443.88
2018,12,25,10,45,882.0,67.5,4.4,10.7,467.5,593.0,489.65
2018,12,25,11,0,894.0,68.0,4.5,11.1,488.0,645.96,533.57
2018,12,25,11,15,900.5,69.0,4.6,11.35,501.5,694.67,573.45
2018,12,25,11,30,907.0,70.0,4.7,11.6,515.0,741.56,609.92
2018,12,25,11,45,910.0,70.0,4.75,11.8,520.5,782.59,640.53
2018,12,25,12,0,913.0,70.0,4.8,12.0,526.0,821.07,669.1
2018,12,25,12,15,913.5,70.0,4.9,12.1,524.5,854.77,694.58
2018,12,25,12,30,914.0,70.0,5.0,12.2,523.0,885.45,717.9
2018,12,25,12,45,910.0,69.5,5.05,12.25,513.5,908.36,735.34
2018,12,25,13,0,906.0,69.0,5.1,12.3,504.0,927.8,750.39
2018,12,25,13,15,900.0,68.0,5.1,12.3,487.0,941.2,760.93
2018,12,25,13,30,894.0,67.0,5.1,12.3,470.0,950.98,769.01
2018,12,25,13,45,884.5,65.0,5.1,12.3,446.5,952.43,771.09
2018,12,25,14,0,875.0,63.0,5.1,12.3,423.0,950.21,770.64
2018,12,25,14,15,835.5,64.0,5.0,12.1,387.0,930.48,757.09
2018,12,25,14,30,796.0,65.0,4.9,11.9,351.0,895.87,732.37
2018,12,25,14,45,794.0,59.5,4.8,11.75,320.5,885.71,725.67
2018,12,25,15,0,792.0,54.0,4.7,11.6,290.0,872.22,715.85
2018,12,25,15,15,752.0,50.5,4.7,11.6,249.5,822.04,677.62
2018,12,25,15,30,712.0,47.0,4.7,11.6,209.0,769.74,636.24
2018,12,25,15,45,648.5,42.5,3.9,10.55,167.5,692.81,571.9
2018,12,25,16,0,585.0,38.0,3.1,9.5,126.0,615.14,504.84
2018,12,25,16,15,475.0,31.5,2.85,8.95,87.5,494.73,398.4
2018,12,25,16,30,365.0,25.0,2.6,8.4,49.0,379.98,224.76
2018,12,25,16,45,197.5,14.5,2.4,7.8,26.0,170.77,0.0
2018,12,25,17,0,30.0,4.0,2.2,7.2,3.0,0.0,0.0
2018,12,25,17,15,15.0,2.0,2.1,6.9,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,7,15,64.5,7.0,1.4,4.9,9.0,0.0,0.0
2018,12,26,7,30,129.0,14.0,1.5,5.4,18.0,11.02,0.0
2018,12,26,7,45,126.0,27.5,1.55,5.9,36.5,20.7,9.85
2018,12,26,8,0,123.0,41.0,1.6,6.4,55.0,30.41,21.29
2018,12,26,8,15,253.0,51.0,1.75,7.0,95.5,38.15,28.87
2018,12,26,8,30,383.0,61.0,1.9,7.6,136.0,71.13,43.95
2018,12,26,8,45,395.5,74.0,2.05,8.2,166.5,110.27,72.52
2018,12,26,9,0,408.0,87.0,2.2,8.8,197.0,151.19,107.17
2018,12,26,9,15,559.0,79.0,2.4,9.3,253.5,213.68,156.94
2018,12,26,9,30,710.0,71.0,2.6,9.8,310.0,289.18,220.05
2018,12,26,9,45,755.5,71.0,2.8,10.35,347.5,351.07,275.55
2018,12,26,10,0,801.0,71.0,3.0,10.9,385.0,416.04,332.88
2018,12,26,10,15,523.5,107.0,3.1,11.15,317.5,367.61,299.97
2018,12,26,10,30,246.0,143.0,3.2,11.4,250.0,269.81,222.47
2018,12,26,10,45,216.5,170.0,3.35,11.7,267.5,295.26,244.05
2018,12,26,11,0,187.0,197.0,3.5,12.0,285.0,305.41,252.27
2018,12,26,11,15,416.5,162.5,3.6,12.15,365.0,465.87,385.26
2018,12,26,11,30,646.0,128.0,3.7,12.3,445.0,626.04,514.05
2018,12,26,11,45,776.5,99.5,3.75,12.4,485.0,720.78,588.06
2018,12,26,12,0,907.0,71.0,3.8,12.5,525.0,816.46,659.11
2018,12,26,12,15,901.0,72.0,3.75,12.55,521.5,845.92,679.83
2018,12,26,12,30,895.0,73.0,3.7,12.6,518.0,872.02,698.54
2018,12,26,12,45,902.0,70.5,3.65,12.6,511.5,901.82,720.13
2018,12,26,13,0,909.0,68.0,3.6,12.6,505.0,928.63,739.52
2018,12,26,13,15,901.0,67.0,3.55,12.5,487.5,940.32,748.38
2018,12,26,13,30,893.0,66.0,3.5,12.4,470.0,948.31,754.86
2018,12,26,13,45,881.0,65.0,3.45,12.35,446.0,948.81,756.0
2018,12,26,14,0,869.0,64.0,3.4,12.3,422.0,945.68,754.69
2018,12,26,14,15,851.0,62.0,3.25,12.05,391.5,942.8,753.47
2018,12,26,14,30,833.0,60.0,3.1,11.8,361.0,925.22,741.56
2018,12,26,14,45,805.5,58.0,3.0,11.55,325.0,895.04,720.72
2018,12,26,15,0,778.0,56.0,2.9,11.3,289.0,861.76,697.14
2018,12,26,15,15,737.5,52.5,2.9,11.3,249.0,811.27,659.89
2018,12,26,15,30,697.0,49.0,2.9,11.3,209.0,758.62,619.42
2018,12,26,15,45,630.5,44.0,2.15,9.85,167.0,678.47,554.44
2018,12,26,16,0,564.0,39.0,1.4,8.4,125.0,597.79,485.36
2018,12,26,16,15,449.5,32.5,1.35,8.0,87.0,488.56,390.69
2018,12,26,16,30,335.0,26.0,1.3,7.6,49.0,357.03,220.02
2018,12,26,16,45,180.0,15.0,1.25,7.2,26.0,157.25,0.0
2018,12,26,17,0,25.0,4.0,1.2,6.8,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,1.2,6.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,4.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,4.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,12,27,7,15,107.0,7.5,2.9,4.7,11.0,0.0,0.0
2018,12,27,7,30,214.0,15.0,3.0,5.0,22.0,11.8,0.0
2018,12,27,7,45,387.0,22.0,3.1,5.25,58.0,20.12,9.25
2018,12,27,8,0,560.0,29.0,3.2,5.5,94.0,27.02,18.31
2018,12,27,8,15,636.0,33.5,3.45,6.1,136.0,31.49,22.92
2018,12,27,8,30,712.0,38.0,3.7,6.7,178.0,75.69,37.99
2018,12,27,8,45,759.5,41.0,3.9,7.25,220.0,132.07,75.5
2018,12,27,9,0,807.0,44.0,4.1,7.8,262.0,191.86,124.93
2018,12,27,9,15,835.5,46.5,4.35,8.35,300.5,251.71,179.71
2018,12,27,9,30,864.0,49.0,4.6,8.9,339.0,314.13,238.2
2018,12,27,9,45,882.5,51.0,4.85,9.4,372.5,374.79,295.39
2018,12,27,10,0,901.0,53.0,5.1,9.9,406.0,436.35,352.29
2018,12,27,10,15,916.5,54.0,5.3,10.2,434.0,496.05,406.57
2018,12,27,10,30,932.0,55.0,5.5,10.5,462.0,555.71,459.45
2018,12,27,10,45,941.5,56.0,5.65,10.8,483.0,611.61,507.89
2018,12,27,11,0,951.0,57.0,5.8,11.1,504.0,666.33,554.2
2018,12,27,11,15,958.0,57.0,5.9,11.25,518.0,716.75,596.31
2018,12,27,11,30,965.0,57.0,6.0,11.4,532.0,765.22,634.2
2018,12,27,11,45,968.0,57.5,6.05,11.5,538.0,809.1,667.65
2018,12,27,12,0,971.0,58.0,6.1,11.6,544.0,850.29,698.93
2018,12,27,12,15,970.5,57.5,6.15,11.6,542.0,884.45,725.06
2018,12,27,12,30,970.0,57.0,6.2,11.6,540.0,915.31,748.78
2018,12,27,12,45,967.0,57.5,6.2,11.6,531.0,941.89,769.08
2018,12,27,13,0,964.0,58.0,6.2,11.6,522.0,964.89,786.82
2018,12,27,13,15,956.5,57.5,6.15,11.5,504.5,978.69,797.82
2018,12,27,13,30,949.0,57.0,6.1,11.4,487.0,988.62,806.14
2018,12,27,13,45,938.0,55.5,6.1,11.3,462.0,989.93,808.49
2018,12,27,14,0,927.0,54.0,6.1,11.2,437.0,987.35,808.11
2018,12,27,14,15,910.0,52.5,5.95,11.0,406.0,975.17,799.94
2018,12,27,14,30,893.0,51.0,5.8,10.8,375.0,959.39,789.03
2018,12,27,14,45,867.0,49.0,5.7,10.6,338.0,930.71,768.43
2018,12,27,15,0,841.0,47.0,5.6,10.4,301.0,899.07,745.08
2018,12,27,15,15,803.5,44.5,5.6,10.4,260.0,853.13,709.77
2018,12,27,15,30,766.0,42.0,5.6,10.4,219.0,805.54,671.58
2018,12,27,15,45,707.0,38.5,4.95,9.4,176.5,742.73,618.49
2018,12,27,16,0,648.0,35.0,4.3,8.4,134.0,670.21,554.49
2018,12,27,16,15,544.0,29.0,4.1,7.9,94.0,555.42,451.76
2018,12,27,16,30,440.0,23.0,3.9,7.4,54.0,432.55,280.67
2018,12,27,16,45,240.5,13.5,3.7,6.9,28.5,205.23,0.0
2018,12,27,17,0,41.0,4.0,3.5,6.4,3.0,0.0,0.0
2018,12,27,17,15,20.5,2.0,3.5,6.2,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,5.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,5.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,5.1,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,4.6,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,4.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,3.95,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,3.2,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,2.45,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,1.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,1.95,0.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,12,28,7,15,116.0,7.5,1.75,0.8,11.0,0.0,0.0
2018,12,28,7,30,232.0,15.0,1.9,1.6,22.0,11.8,0.0
2018,12,28,7,45,409.5,22.5,2.0,2.45,59.5,20.66,9.64
2018,12,28,8,0,587.0,30.0,2.1,3.3,97.0,28.05,19.41
2018,12,28,8,15,662.0,34.0,2.25,3.95,139.5,32.09,23.69
2018,12,28,8,30,737.0,38.0,2.4,4.6,182.0,77.37,39.59
2018,12,28,8,45,760.0,43.5,2.55,5.3,221.0,131.03,75.18
2018,12,28,9,0,783.0,49.0,2.7,6.0,260.0,189.17,124.14
2018,12,28,9,15,834.5,48.5,2.75,6.55,302.5,251.65,179.99
2018,12,28,9,30,886.0,48.0,2.8,7.1,345.0,317.99,240.74
2018,12,28,9,45,906.5,49.0,2.85,7.7,379.0,379.61,298.17
2018,12,28,10,0,927.0,50.0,2.9,8.3,413.0,442.27,355.13
2018,12,28,10,15,940.5,50.5,2.8,8.65,440.5,501.88,407.99
2018,12,28,10,30,954.0,51.0,2.7,9.0,468.0,561.18,458.73
2018,12,28,10,45,963.5,51.5,2.65,9.3,489.0,617.61,505.69
2018,12,28,11,0,973.0,52.0,2.6,9.6,510.0,672.79,550.13
2018,12,28,11,15,977.0,52.5,2.65,9.8,523.0,722.79,590.03
2018,12,28,11,30,981.0,53.0,2.7,10.0,536.0,770.53,625.3
2018,12,28,11,45,982.0,53.5,2.7,10.2,541.5,813.57,655.98
2018,12,28,12,0,983.0,54.0,2.7,10.4,547.0,853.72,684.34
2018,12,28,12,15,979.0,55.5,2.75,10.5,545.0,887.99,708.94
2018,12,28,12,30,975.0,57.0,2.8,10.6,543.0,918.81,731.1
2018,12,28,12,45,965.5,59.0,2.9,10.7,533.0,941.87,748.24
2018,12,28,13,0,956.0,61.0,3.0,10.8,523.0,961.08,762.84
2018,12,28,13,15,948.5,60.5,2.95,10.8,505.5,974.92,772.8
2018,12,28,13,30,941.0,60.0,2.9,10.8,488.0,984.93,780.23
2018,12,28,13,45,930.0,58.5,2.85,10.8,463.5,986.35,781.76
2018,12,28,14,0,919.0,57.0,2.8,10.8,439.0,983.93,780.77
2018,12,28,14,15,902.5,55.5,2.65,10.55,408.0,972.41,773.16
2018,12,28,14,30,886.0,54.0,2.5,10.3,377.0,957.32,763.0
2018,12,28,14,45,861.5,51.5,2.4,10.1,340.0,929.56,743.93
2018,12,28,15,0,837.0,49.0,2.3,9.9,303.0,898.79,722.28
2018,12,28,15,15,799.5,46.5,2.3,9.9,262.5,853.06,689.26
2018,12,28,15,30,762.0,44.0,2.3,9.9,222.0,814.19,659.77
2018,12,28,15,45,703.0,40.0,1.75,8.1,179.0,741.64,602.33
2018,12,28,16,0,644.0,36.0,1.2,6.3,136.0,668.39,540.53
2018,12,28,16,15,539.5,30.5,1.25,5.8,96.0,553.23,443.5
2018,12,28,16,30,435.0,25.0,1.3,5.3,56.0,429.52,285.83
2018,12,28,16,45,237.5,14.5,1.3,4.8,29.5,203.87,0.0
2018,12,28,17,0,40.0,4.0,1.3,4.3,3.0,0.0,0.0
2018,12,28,17,15,20.0,2.0,1.3,4.25,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.5,4.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,12,29,7,15,46.0,5.5,0.55,4.15,7.0,0.0,0.0
2018,12,29,7,30,92.0,11.0,0.5,4.6,14.0,8.65,0.0
2018,12,29,7,45,315.0,20.0,0.5,5.1,52.0,16.59,6.42
2018,12,29,8,0,538.0,29.0,0.5,5.6,90.0,26.91,18.27
2018,12,29,8,15,471.0,39.5,0.6,6.25,109.5,32.77,24.14
2018,12,29,8,30,404.0,50.0,0.7,6.9,129.0,63.16,37.49
2018,12,29,8,45,397.5,67.5,0.8,7.55,159.5,102.51,66.05
2018,12,29,9,0,391.0,85.0,0.9,8.2,190.0,143.59,101.22
2018,12,29,9,15,596.5,70.0,1.15,8.8,257.0,210.91,152.4
2018,12,29,9,30,802.0,55.0,1.4,9.4,324.0,298.01,223.14
2018,12,29,9,45,844.0,53.5,1.6,10.0,361.5,360.26,279.15
2018,12,29,10,0,886.0,52.0,1.8,10.6,399.0,425.78,337.07
2018,12,29,10,15,899.5,53.5,1.85,10.95,426.5,484.31,388.23
2018,12,29,10,30,913.0,55.0,1.9,11.3,454.0,542.67,437.63
2018,12,29,10,45,920.5,56.5,1.95,11.65,474.5,597.15,482.49
2018,12,29,11,0,928.0,58.0,2.0,12.0,495.0,650.33,524.99
2018,12,29,11,15,932.0,59.0,2.0,12.2,508.0,699.05,562.96
2018,12,29,11,30,936.0,60.0,2.0,12.4,521.0,745.67,596.93
2018,12,29,11,45,938.0,60.0,2.0,12.6,526.5,787.27,626.03
2018,12,29,12,0,940.0,60.0,2.0,12.8,532.0,826.19,652.98
2018,12,29,12,15,937.5,61.0,2.0,12.9,530.5,859.8,676.26
2018,12,29,12,30,935.0,62.0,2.0,13.0,529.0,890.18,697.24
2018,12,29,12,45,929.0,62.0,2.05,13.15,519.0,912.81,713.26
2018,12,29,13,0,923.0,62.0,2.1,13.3,509.0,931.83,726.95
2018,12,29,13,15,914.5,62.0,2.15,13.3,492.0,944.89,737.08
2018,12,29,13,30,906.0,62.0,2.2,13.3,475.0,954.23,744.86
2018,12,29,13,45,892.5,61.0,2.2,13.25,450.5,953.69,745.55
2018,12,29,14,0,879.0,60.0,2.2,13.2,426.0,949.42,743.87
2018,12,29,14,15,861.5,58.0,2.05,13.0,395.5,936.2,734.75
2018,12,29,14,30,844.0,56.0,1.9,12.8,365.0,919.53,723.19
2018,12,29,14,45,818.0,54.0,1.75,12.55,329.5,902.22,711.1
2018,12,29,15,0,792.0,52.0,1.6,12.3,294.0,870.73,688.51
2018,12,29,15,15,754.5,48.5,1.6,12.3,254.0,823.32,655.05
2018,12,29,15,30,717.0,45.0,1.6,12.3,214.0,773.8,618.6
2018,12,29,15,45,656.0,41.0,1.3,10.8,172.5,700.21,562.37
2018,12,29,16,0,595.0,37.0,1.0,9.3,131.0,626.05,502.38
2018,12,29,16,15,491.5,31.0,1.05,8.95,92.5,512.43,408.03
2018,12,29,16,30,388.0,25.0,1.1,8.6,54.0,407.74,276.32
2018,12,29,16,45,220.5,15.5,1.15,8.3,29.5,191.13,0.0
2018,12,29,17,0,53.0,6.0,1.2,8.0,5.0,0.0,0.0
2018,12,29,17,15,26.5,3.0,1.15,7.95,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,7,15,47.5,6.0,1.4,4.45,7.5,0.0,0.0
2018,12,30,7,30,95.0,12.0,1.5,5.1,15.0,9.44,0.0
2018,12,30,7,45,180.0,24.5,1.65,5.75,41.0,18.68,7.72
2018,12,30,8,0,265.0,37.0,1.8,6.4,67.0,28.21,19.26
2018,12,30,8,15,300.0,50.5,1.9,6.65,98.0,38.11,28.84
2018,12,30,8,30,335.0,64.0,2.0,6.9,129.0,66.94,43.08
2018,12,30,8,45,351.5,76.5,2.15,7.15,158.5,103.25,68.97
2018,12,30,9,0,368.0,89.0,2.3,7.4,188.0,141.81,101.27
2018,12,30,9,15,366.0,103.0,2.3,7.6,213.5,179.38,135.6
2018,12,30,9,30,364.0,117.0,2.3,7.8,239.0,216.86,170.3
2018,12,30,9,45,423.0,121.5,2.35,8.0,277.0,267.52,214.47
2018,12,30,10,0,482.0,126.0,2.4,8.2,315.0,324.45,263.86
2018,12,30,10,15,621.0,107.5,2.35,8.5,368.0,409.21,334.78
2018,12,30,10,30,760.0,89.0,2.3,8.8,421.0,500.89,410.42
2018,12,30,10,45,835.0,77.5,2.3,9.1,458.0,573.57,469.94
2018,12,30,11,0,910.0,66.0,2.3,9.4,495.0,646.85,528.79
2018,12,30,11,15,919.5,66.0,2.3,9.7,510.0,697.54,568.53
2018,12,30,11,30,929.0,66.0,2.3,10.0,525.0,746.61,605.04
2018,12,30,11,45,934.5,65.5,2.3,10.3,531.5,790.21,635.83
2018,12,30,12,0,940.0,65.0,2.3,10.6,538.0,831.4,664.59
2018,12,30,12,15,936.0,65.0,2.35,10.8,535.0,862.74,686.76
2018,12,30,12,30,932.0,65.0,2.4,11.0,532.0,890.71,706.6
2018,12,30,12,45,928.0,64.5,2.5,11.2,522.5,914.58,724.07
2018,12,30,13,0,924.0,64.0,2.6,11.4,513.0,934.92,739.18
2018,12,30,13,15,919.5,63.0,2.75,11.45,497.0,950.54,752.0
2018,12,30,13,30,915.0,62.0,2.9,11.5,481.0,962.52,762.43
2018,12,30,13,45,903.5,61.0,3.05,11.6,457.0,964.13,765.52
2018,12,30,14,0,892.0,60.0,3.2,11.7,433.0,962.01,766.12
2018,12,30,14,15,873.0,58.5,3.15,11.55,402.0,948.24,757.54
2018,12,30,14,30,854.0,57.0,3.1,11.4,371.0,930.98,746.48
2018,12,30,14,45,827.0,54.5,3.05,11.3,334.5,901.18,725.98
2018,12,30,15,0,800.0,52.0,3.0,11.2,298.0,878.85,710.54
2018,12,30,15,15,762.0,49.5,3.0,11.2,258.5,832.38,676.46
2018,12,30,15,30,724.0,47.0,3.0,11.2,219.0,783.64,639.3
2018,12,30,15,45,661.5,42.5,2.25,9.8,176.5,707.77,578.01
2018,12,30,16,0,599.0,38.0,1.5,8.4,134.0,631.36,512.73
2018,12,30,16,15,491.0,32.5,1.45,7.85,95.0,513.6,413.84
2018,12,30,16,30,383.0,27.0,1.4,7.3,56.0,406.92,285.59
2018,12,30,16,45,219.5,16.5,1.35,6.75,30.5,191.37,0.0
2018,12,30,17,0,56.0,6.0,1.3,6.2,5.0,0.0,0.0
2018,12,30,17,15,28.0,3.0,1.35,6.1,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.3,7.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.25,4.35,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,31,7,15,53.5,6.5,2.1,3.35,8.0,0.0,0.0
2018,12,31,7,30,107.0,13.0,2.3,3.9,16.0,10.23,0.0
2018,12,31,7,45,338.0,21.5,2.55,4.5,55.0,17.92,7.1
2018,12,31,8,0,569.0,30.0,2.8,5.1,94.0,27.96,19.12
2018,12,31,8,15,516.5,41.5,2.95,5.5,118.5,34.7,25.86
2018,12,31,8,30,464.0,53.0,3.1,5.9,143.0,66.67,39.69
2018,12,31,8,45,440.0,69.0,3.3,6.35,170.0,109.48,70.81
2018,12,31,9,0,416.0,85.0,3.5,6.8,197.0,146.0,103.01
2018,12,31,9,15,491.5,88.0,3.6,7.2,239.0,199.23,148.06
2018,12,31,9,30,567.0,91.0,3.7,7.6,281.0,257.64,199.18
2018,12,31,9,45,745.0,71.5,3.75,8.05,347.0,340.27,269.04
2018,12,31,10,0,923.0,52.0,3.8,8.5,413.0,437.68,351.97
2018,12,31,10,15,937.0,53.0,3.9,8.75,441.5,498.06,406.4
2018,12,31,10,30,951.0,54.0,4.0,9.0,470.0,558.24,459.2
2018,12,31,10,45,960.5,54.5,4.1,9.2,491.5,614.83,507.88
2018,12,31,11,0,970.0,55.0,4.2,9.4,513.0,670.19,554.33
2018,12,31,11,15,975.5,55.5,4.25,9.5,527.0,721.41,596.42
2018,12,31,11,30,981.0,56.0,4.3,9.6,541.0,770.54,634.27
2018,12,31,11,45,983.5,56.5,4.35,9.7,547.5,815.1,667.56
2018,12,31,12,0,986.0,57.0,4.4,9.8,554.0,856.91,698.64
2018,12,31,12,15,983.0,58.0,4.45,9.85,552.5,891.9,724.68
2018,12,31,12,30,980.0,59.0,4.5,9.9,551.0,923.46,748.26
2018,12,31,12,45,974.0,60.0,4.55,9.9,541.5,948.86,767.54
2018,12,31,13,0,968.0,61.0,4.6,9.9,532.0,970.51,784.25
2018,12,31,13,15,960.5,60.5,4.65,9.85,515.0,984.98,796.03
2018,12,31,13,30,953.0,60.0,4.7,9.8,498.0,995.56,805.22
2018,12,31,13,45,942.0,59.0,4.7,9.75,473.5,998.21,808.35
2018,12,31,14,0,931.0,58.0,4.7,9.7,449.0,996.99,808.83
2018,12,31,14,15,914.5,56.0,4.6,9.55,417.5,985.15,801.0
2018,12,31,14,30,898.0,54.0,4.5,9.4,386.0,969.63,790.5
2018,12,31,14,45,874.5,52.0,4.4,9.2,349.5,943.85,772.35
2018,12,31,15,0,851.0,50.0,4.3,9.0,313.0,915.02,751.52
2018,12,31,15,15,815.0,47.5,4.3,9.0,272.0,870.77,718.51
2018,12,31,15,30,779.0,45.0,4.3,9.0,231.0,833.31,689.22
2018,12,31,15,45,658.5,34.5,2.5,11.0,171.0,684.69,559.42
2018,12,31,16,0,538.0,24.0,0.7,13.0,111.0,545.42,434.26
2018,12,31,16,15,420.0,26.0,0.7,12.6,81.5,446.27,353.28
2018,12,31,16,30,302.0,28.0,0.7,12.2,52.0,341.12,240.01
2018,12,31,16,45,172.0,16.0,0.65,11.8,28.0,152.58,0.0
2018,12,31,17,0,42.0,4.0,0.6,11.4,4.0,0.0,0.0
2018,12,31,17,15,21.0,2.0,0.55,11.15,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.4,10.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
